Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.5,19.0,1.45,11.0,41.5,14.34,2.92
2016,2,1,8,0,387.0,38.0,1.6,12.0,83.0,41.06,21.64
2016,2,1,8,15,483.0,47.0,1.75,12.5,132.5,81.32,44.11
2016,2,1,8,30,579.0,56.0,1.9,13.0,182.0,132.44,81.02
2016,2,1,8,45,642.0,61.5,2.1,14.0,234.0,184.14,123.74
2016,2,1,9,0,705.0,67.0,2.3,15.0,286.0,242.11,173.63
2016,2,1,9,15,353.0,101.0,2.6,15.5,211.0,206.2,158.18
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,130.43,103.57
2016,2,1,9,45,4.0,149.5,3.25,17.0,152.0,146.01,115.82
2016,2,1,10,0,7.0,164.0,3.6,18.0,168.0,161.93,128.04
2016,2,1,10,15,11.0,180.0,3.9,18.5,186.5,180.13,142.24
2016,2,1,10,30,15.0,196.0,4.2,19.0,205.0,198.75,156.67
2016,2,1,10,45,130.5,235.0,4.5,19.5,312.0,311.53,247.27
2016,2,1,11,0,246.0,274.0,4.8,20.0,419.0,428.93,339.56
2016,2,1,11,15,580.5,183.0,5.05,20.0,545.0,574.12,457.19
2016,2,1,11,30,915.0,92.0,5.3,20.0,671.0,728.64,579.11
2016,2,1,11,45,916.0,95.0,5.55,20.5,687.0,758.59,599.85
2016,2,1,12,0,917.0,98.0,5.8,21.0,703.0,785.44,618.87
2016,2,1,12,15,919.5,98.5,5.95,21.0,711.5,807.58,635.29
2016,2,1,12,30,922.0,99.0,6.1,21.0,720.0,826.45,649.44
2016,2,1,12,45,920.0,99.5,6.35,21.0,719.0,838.4,659.09
2016,2,1,13,0,918.0,100.0,6.6,21.0,718.0,846.83,666.33
2016,2,1,13,15,914.5,99.5,6.75,21.0,709.0,849.42,669.03
2016,2,1,13,30,911.0,99.0,6.9,21.0,700.0,848.45,669.29
2016,2,1,13,45,902.0,99.0,7.05,21.5,682.0,840.09,662.93
2016,2,1,14,0,893.0,99.0,7.2,22.0,664.0,828.32,654.21
2016,2,1,14,15,883.0,97.5,7.2,22.0,638.0,815.53,645.62
2016,2,1,14,30,873.0,96.0,7.2,22.0,612.0,794.9,631.31
2016,2,1,14,45,855.0,95.5,7.2,22.0,578.0,766.34,611.11
2016,2,1,15,0,837.0,95.0,7.2,22.0,544.0,735.27,588.98
2016,2,1,15,15,817.5,92.0,6.9,21.5,504.5,698.07,562.42
2016,2,1,15,30,798.0,89.0,6.6,21.0,465.0,658.98,534.04
2016,2,1,15,45,765.0,86.5,6.3,21.0,419.0,610.01,495.33
2016,2,1,16,0,732.0,84.0,6.0,21.0,373.0,563.5,457.85
2016,2,1,16,15,691.5,79.0,5.45,20.5,324.0,507.2,412.41
2016,2,1,16,30,651.0,74.0,4.9,20.0,275.0,451.99,366.76
2016,2,1,16,45,584.5,67.5,4.4,19.5,224.0,383.63,309.53
2016,2,1,17,0,518.0,61.0,3.9,19.0,173.0,319.52,254.52
2016,2,1,17,15,422.0,50.5,3.75,18.5,125.5,244.0,189.68
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,176.87,130.37
2016,2,1,17,45,163.0,20.0,3.45,18.0,39.0,82.81,36.77
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,17.0,3.15,9.0,46.0,12.46,2.33
2016,2,2,8,0,486.0,34.0,3.5,10.0,92.0,40.13,19.06
2016,2,2,8,15,580.0,41.5,3.75,10.5,144.5,86.36,44.82
2016,2,2,8,30,674.0,49.0,4.0,11.0,197.0,141.29,85.13
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.5,196.31,131.93
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,256.69,185.5
2016,2,2,9,15,820.0,62.5,4.95,13.5,355.5,314.22,238.28
2016,2,2,9,30,855.0,66.0,5.3,14.0,407.0,374.07,292.48
2016,2,2,9,45,878.5,69.0,5.7,14.5,453.5,430.64,343.26
2016,2,2,10,0,902.0,72.0,6.1,15.0,500.0,487.72,393.26
2016,2,2,10,15,919.0,74.5,6.05,15.5,541.0,540.72,438.1
2016,2,2,10,30,936.0,77.0,6.0,16.0,582.0,592.87,480.91
2016,2,2,10,45,946.5,79.0,5.95,16.5,616.0,639.54,518.24
2016,2,2,11,0,957.0,81.0,5.9,17.0,650.0,684.28,553.05
2016,2,2,11,15,965.5,82.0,5.85,17.0,676.0,724.47,584.65
2016,2,2,11,30,974.0,83.0,5.8,17.0,702.0,762.1,612.21
2016,2,2,11,45,976.5,85.0,5.8,17.5,719.5,793.73,633.89
2016,2,2,12,0,979.0,87.0,5.8,18.0,737.0,822.12,653.07
2016,2,2,12,15,981.5,87.5,5.7,18.0,746.0,845.54,669.35
2016,2,2,12,30,984.0,88.0,5.6,18.0,755.0,865.45,683.08
2016,2,2,12,45,983.0,88.0,5.55,18.0,754.5,878.45,692.12
2016,2,2,13,0,982.0,88.0,5.5,18.0,754.0,887.7,698.58
2016,2,2,13,15,979.5,88.0,5.4,18.0,745.0,891.96,701.29
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,892.42,701.43
2016,2,2,13,45,971.0,87.0,5.25,18.5,718.0,885.17,695.1
2016,2,2,14,0,965.0,86.0,5.2,19.0,700.0,874.2,686.31
2016,2,2,14,15,956.5,85.0,5.05,18.5,673.5,857.65,675.71
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,837.66,662.71
2016,2,2,14,45,935.5,82.0,4.8,18.0,613.0,810.2,643.32
2016,2,2,15,0,923.0,80.0,4.7,18.0,579.0,779.79,621.81
2016,2,2,15,15,905.5,78.0,4.35,17.5,538.0,743.07,595.38
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,708.44,570.88
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.0,661.31,535.3
2016,2,2,16,0,838.0,70.0,3.4,17.0,403.0,612.99,497.17
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.0,555.97,452.66
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,499.39,407.02
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,431.95,351.26
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,367.57,295.95
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,291.47,230.34
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,220.73,166.76
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,103.06,53.23
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.0,17.0,4.85,2.5,47.0,12.38,2.9
2016,2,3,8,0,490.0,34.0,5.2,3.0,94.0,40.85,19.87
2016,2,3,8,15,580.5,42.0,5.35,3.5,146.5,87.69,47.09
2016,2,3,8,30,671.0,50.0,5.5,4.0,199.0,142.84,89.03
2016,2,3,8,45,732.0,54.5,5.65,4.5,253.5,198.45,137.8
2016,2,3,9,0,793.0,59.0,5.8,5.0,308.0,260.03,194.3
2016,2,3,9,15,603.0,100.0,5.7,5.5,307.5,284.53,226.0
2016,2,3,9,30,413.0,141.0,5.6,6.0,307.0,287.63,235.7
2016,2,3,9,45,665.0,105.0,5.55,7.0,407.0,379.89,312.77
2016,2,3,10,0,917.0,69.0,5.5,8.0,507.0,493.42,407.61
2016,2,3,10,15,933.0,71.0,5.45,8.0,548.0,546.18,453.89
2016,2,3,10,30,949.0,73.0,5.4,8.0,589.0,597.96,498.3
2016,2,3,10,45,962.0,74.0,5.4,8.5,623.0,645.67,537.52
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,691.57,574.28
2016,2,3,11,15,982.0,76.0,5.35,9.5,683.0,731.44,605.0
2016,2,3,11,30,989.0,77.0,5.3,10.0,709.0,768.6,631.34
2016,2,3,11,45,991.5,78.5,5.3,10.5,726.5,800.16,653.38
2016,2,3,12,0,994.0,80.0,5.3,11.0,744.0,828.41,672.82
2016,2,3,12,15,996.0,80.5,5.2,11.0,752.5,851.77,689.27
2016,2,3,12,30,998.0,81.0,5.1,11.0,761.0,871.56,703.08
2016,2,3,12,45,996.0,81.5,5.1,11.5,760.5,884.49,711.15
2016,2,3,13,0,994.0,82.0,5.1,12.0,760.0,893.61,716.55
2016,2,3,13,15,991.5,82.0,5.05,12.0,751.0,897.92,719.6
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,898.39,720.01
2016,2,3,13,45,982.0,82.0,4.95,12.0,723.5,891.38,715.11
2016,2,3,14,0,975.0,82.0,4.9,12.0,705.0,880.64,707.66
2016,2,3,14,15,967.0,80.5,4.85,12.0,679.0,863.77,695.84
2016,2,3,14,30,959.0,79.0,4.8,12.0,653.0,843.41,681.56
2016,2,3,14,45,946.0,78.0,4.8,12.0,619.0,816.45,662.74
2016,2,3,15,0,933.0,77.0,4.8,12.0,585.0,786.53,641.67
2016,2,3,15,15,916.5,75.0,4.7,11.5,544.0,750.2,616.26
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,711.56,588.84
2016,2,3,15,45,877.0,70.0,4.5,11.0,456.5,669.59,557.13
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,621.96,518.87
2016,2,3,16,15,820.0,63.0,3.95,10.0,359.0,565.69,473.41
2016,2,3,16,30,786.0,59.0,3.5,9.0,308.0,509.65,427.1
2016,2,3,16,45,733.5,54.0,3.05,8.5,254.5,443.76,370.36
2016,2,3,17,0,681.0,49.0,2.6,8.0,201.0,380.56,313.96
2016,2,3,17,15,593.0,41.5,2.45,7.0,148.5,303.25,245.31
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,233.08,180.33
2016,2,3,17,45,331.5,22.0,2.2,5.5,54.5,141.19,81.62
2016,2,3,18,0,158.0,10.0,2.1,5.0,13.0,50.55,0.0
2016,2,3,18,15,79.0,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,103.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,206.0,11.0,1.1,1.0,14.0,10.81,0.0
2016,2,4,7,45,376.0,22.0,1.2,2.0,57.0,18.37,7.68
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,43.94,21.13
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,90.93,47.65
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,147.54,90.65
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,204.11,139.97
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,265.32,195.1
2016,2,4,9,15,848.5,60.5,1.45,6.5,368.0,324.01,249.02
2016,2,4,9,30,881.0,64.0,1.5,7.0,420.0,385.36,304.09
2016,2,4,9,45,903.0,66.5,1.6,8.0,467.0,442.11,353.63
2016,2,4,10,0,925.0,69.0,1.7,9.0,514.0,499.04,401.58
2016,2,4,10,15,941.0,71.0,1.8,9.5,555.0,552.28,445.79
2016,2,4,10,30,957.0,73.0,1.9,10.0,596.0,604.52,487.87
2016,2,4,10,45,968.0,74.5,2.0,10.5,630.5,652.0,525.15
2016,2,4,11,0,979.0,76.0,2.1,11.0,665.0,697.5,559.98
2016,2,4,11,15,986.5,77.5,2.1,11.0,691.5,738.46,590.68
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,776.74,617.42
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.0,807.18,637.59
2016,2,4,12,0,985.0,89.0,2.2,12.0,750.0,833.98,655.15
2016,2,4,12,15,987.5,89.0,2.15,12.0,759.0,857.12,670.45
2016,2,4,12,30,990.0,89.0,2.1,12.0,768.0,876.73,683.3
2016,2,4,12,45,992.0,88.0,2.1,12.0,768.5,891.22,693.15
2016,2,4,13,0,994.0,87.0,2.1,12.0,769.0,901.96,700.57
2016,2,4,13,15,991.5,87.0,2.0,12.0,760.0,906.34,702.67
2016,2,4,13,30,989.0,87.0,1.9,12.0,751.0,906.86,702.28
2016,2,4,13,45,986.0,85.0,1.85,12.5,733.5,900.92,696.88
2016,2,4,14,0,983.0,83.0,1.8,13.0,716.0,891.15,689.09
2016,2,4,14,15,975.0,82.0,1.75,13.0,689.5,874.77,678.17
2016,2,4,14,30,967.0,81.0,1.7,13.0,663.0,854.86,664.97
2016,2,4,14,45,947.0,82.0,1.65,13.0,627.0,824.65,644.64
2016,2,4,15,0,927.0,83.0,1.6,13.0,591.0,791.75,622.46
2016,2,4,15,15,910.0,80.5,1.45,12.5,550.0,754.61,597.2
2016,2,4,15,30,893.0,78.0,1.3,12.0,509.0,719.51,573.22
2016,2,4,15,45,869.0,75.0,1.2,12.0,462.0,672.69,539.46
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,624.59,502.86
2016,2,4,16,15,809.5,68.0,1.0,11.0,363.5,567.62,460.24
2016,2,4,16,30,774.0,64.0,0.9,10.0,312.0,510.97,416.25
2016,2,4,16,45,720.5,58.5,0.85,9.5,258.0,444.25,362.12
2016,2,4,17,0,667.0,53.0,0.8,9.0,204.0,380.27,307.94
2016,2,4,17,15,578.0,45.0,0.9,8.0,151.0,305.77,244.23
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,235.78,181.46
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.5,140.9,85.57
2016,2,4,18,0,148.0,11.0,1.3,6.0,15.0,49.29,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,10.81,0.0
2016,2,5,7,45,312.5,24.0,2.25,3.0,56.0,18.64,8.3
2016,2,5,8,0,480.0,37.0,2.6,4.0,98.0,44.7,22.63
2016,2,5,8,15,568.0,45.0,2.6,4.5,150.0,89.51,48.74
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,145.68,91.71
2016,2,5,8,45,705.0,59.5,2.65,6.0,255.0,200.31,139.4
2016,2,5,9,0,754.0,66.0,2.7,7.0,308.0,259.64,192.88
2016,2,5,9,15,788.5,70.0,3.15,8.0,358.5,316.29,244.93
2016,2,5,9,30,823.0,74.0,3.6,9.0,409.0,375.29,298.16
2016,2,5,9,45,843.0,78.5,4.05,10.0,455.0,430.74,347.47
2016,2,5,10,0,863.0,83.0,4.5,11.0,501.0,486.37,395.78
2016,2,5,10,15,880.0,85.5,4.45,11.0,541.5,538.33,440.28
2016,2,5,10,30,897.0,88.0,4.4,11.0,582.0,589.55,482.98
2016,2,5,10,45,906.0,91.0,4.4,11.5,615.0,634.51,518.92
2016,2,5,11,0,915.0,94.0,4.4,12.0,648.0,678.18,552.85
2016,2,5,11,15,923.5,95.5,4.35,12.0,674.0,717.8,583.75
2016,2,5,11,30,932.0,97.0,4.3,12.0,700.0,755.0,611.01
2016,2,5,11,45,935.0,99.0,4.25,12.5,717.0,786.11,631.9
2016,2,5,12,0,938.0,101.0,4.2,13.0,734.0,814.13,650.35
2016,2,5,12,15,940.5,101.5,4.15,13.0,742.5,836.97,666.3
2016,2,5,12,30,943.0,102.0,4.1,13.0,751.0,856.44,679.88
2016,2,5,12,45,831.0,140.0,4.05,13.5,712.0,824.62,654.97
2016,2,5,13,0,719.0,178.0,4.0,14.0,673.0,786.34,625.76
2016,2,5,13,15,827.0,140.0,3.95,14.0,703.0,836.61,662.84
2016,2,5,13,30,935.0,102.0,3.9,14.0,733.0,882.07,695.54
2016,2,5,13,45,768.0,151.5,3.9,14.0,662.0,806.29,640.71
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,717.45,574.07
2016,2,5,14,15,752.5,149.5,3.85,14.0,618.5,782.0,625.29
2016,2,5,14,30,904.0,98.0,3.8,14.0,646.0,832.09,662.45
2016,2,5,14,45,881.5,99.5,3.75,14.0,610.5,801.56,640.65
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,768.56,617.54
2016,2,5,15,15,840.0,98.0,3.55,13.5,534.5,730.91,591.51
2016,2,5,15,30,821.0,95.0,3.4,13.0,494.0,691.24,563.7
2016,2,5,15,45,792.0,91.5,3.3,13.0,447.5,642.6,526.63
2016,2,5,16,0,763.0,88.0,3.2,13.0,401.0,596.18,490.16
2016,2,5,16,15,725.0,83.0,2.75,12.0,350.5,539.61,445.5
2016,2,5,16,30,687.0,78.0,2.3,11.0,300.0,483.81,400.1
2016,2,5,16,45,626.0,71.0,1.9,10.0,247.0,415.22,343.04
2016,2,5,17,0,565.0,64.0,1.5,9.0,194.0,350.34,287.17
2016,2,5,17,15,474.5,53.5,1.5,8.5,143.5,273.66,220.53
2016,2,5,17,30,384.0,43.0,1.5,8.0,93.0,204.77,158.66
2016,2,5,17,45,233.5,27.5,1.5,7.5,53.5,119.3,75.41
2016,2,5,18,0,83.0,12.0,1.5,7.0,14.0,33.56,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,161.0,12.0,5.5,4.0,16.0,11.8,0.0
2016,2,6,7,45,324.5,24.5,5.65,4.5,58.0,18.98,8.89
2016,2,6,8,0,488.0,37.0,5.8,5.0,100.0,45.64,22.78
2016,2,6,8,15,575.5,45.0,6.2,5.5,152.5,91.06,49.49
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,147.8,93.25
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,202.69,141.64
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,262.4,196.24
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,319.83,250.09
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,379.64,305.37
2016,2,6,9,45,859.0,75.5,7.75,9.5,462.0,436.2,357.04
2016,2,6,10,0,885.0,78.0,7.9,10.0,509.0,493.48,408.05
2016,2,6,10,15,901.5,80.5,7.85,10.5,550.5,546.02,453.7
2016,2,6,10,30,918.0,83.0,7.8,11.0,592.0,597.64,497.3
2016,2,6,10,45,931.0,84.5,7.75,11.5,626.0,644.99,536.36
2016,2,6,11,0,944.0,86.0,7.7,12.0,660.0,690.64,573.08
2016,2,6,11,15,952.0,87.5,7.6,12.0,686.5,730.96,605.62
2016,2,6,11,30,960.0,89.0,7.5,12.0,713.0,768.73,634.02
2016,2,6,11,45,968.5,88.0,7.45,12.0,731.5,801.48,658.52
2016,2,6,12,0,977.0,87.0,7.4,12.0,750.0,831.28,680.7
2016,2,6,12,15,979.5,87.5,7.25,12.0,759.5,854.89,697.79
2016,2,6,12,30,982.0,88.0,7.1,12.0,769.0,875.0,712.23
2016,2,6,12,45,982.5,88.0,7.0,12.5,769.0,889.34,721.19
2016,2,6,13,0,983.0,88.0,6.9,13.0,769.0,899.95,727.43
2016,2,6,13,15,981.0,87.5,6.75,13.0,760.0,904.17,730.16
2016,2,6,13,30,979.0,87.0,6.6,13.0,751.0,904.56,730.18
2016,2,6,13,45,974.0,86.0,6.45,13.0,733.5,898.13,725.24
2016,2,6,14,0,969.0,85.0,6.3,13.0,716.0,887.94,717.68
2016,2,6,14,15,961.0,84.0,6.15,13.0,690.0,871.67,705.72
2016,2,6,14,30,953.0,83.0,6.0,13.0,664.0,851.91,691.29
2016,2,6,14,45,936.0,83.5,5.85,13.0,629.0,823.56,670.47
2016,2,6,15,0,919.0,84.0,5.7,13.0,594.0,792.44,647.6
2016,2,6,15,15,902.0,81.5,5.45,12.5,553.0,755.36,620.89
2016,2,6,15,30,885.0,79.0,5.2,12.0,512.0,720.37,595.64
2016,2,6,15,45,861.5,76.0,5.0,12.0,465.5,673.94,560.21
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,626.22,521.66
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,570.13,476.03
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,514.26,429.81
2016,2,6,16,45,720.0,59.0,3.05,9.5,263.0,448.58,373.61
2016,2,6,17,0,670.0,53.0,2.5,9.0,209.0,385.39,317.67
2016,2,6,17,15,585.0,45.5,2.25,8.0,156.5,312.23,252.91
2016,2,6,17,30,500.0,38.0,2.0,7.0,104.0,243.39,189.84
2016,2,6,17,45,343.0,25.5,1.8,6.5,61.0,153.45,101.06
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,61.97,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,13.76,0.0
2016,2,7,7,45,282.0,28.0,3.05,2.5,59.0,22.26,12.0
2016,2,7,8,0,445.0,42.0,3.1,3.0,101.0,49.81,27.18
2016,2,7,8,15,534.0,51.0,3.15,3.5,153.0,93.92,53.95
2016,2,7,8,30,623.0,60.0,3.2,4.0,205.0,148.15,95.86
2016,2,7,8,45,687.0,64.5,3.3,5.0,260.0,202.61,143.1
2016,2,7,9,0,751.0,69.0,3.4,6.0,315.0,264.67,198.68
2016,2,7,9,15,786.5,73.5,3.55,7.0,366.5,322.25,251.53
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,382.32,305.47
2016,2,7,9,45,850.0,80.0,3.9,9.0,465.5,438.83,355.3
2016,2,7,10,0,878.0,82.0,4.1,10.0,513.0,496.27,404.45
2016,2,7,10,15,895.0,84.5,4.25,10.5,554.0,549.12,449.26
2016,2,7,10,30,912.0,87.0,4.4,11.0,595.0,600.61,491.8
2016,2,7,10,45,925.5,88.0,4.6,12.0,629.5,647.64,529.06
2016,2,7,11,0,939.0,89.0,4.8,13.0,664.0,693.0,564.06
2016,2,7,11,15,946.5,90.5,4.9,13.5,690.0,732.91,594.59
2016,2,7,11,30,954.0,92.0,5.0,14.0,716.0,770.26,621.12
2016,2,7,11,45,956.0,94.5,5.1,14.5,733.0,801.88,643.21
2016,2,7,12,0,958.0,97.0,5.2,15.0,750.0,830.28,662.88
2016,2,7,12,15,960.5,97.0,5.2,15.0,759.0,853.08,679.16
2016,2,7,12,30,963.0,97.0,5.2,15.0,768.0,872.43,693.01
2016,2,7,12,45,964.0,96.5,5.2,15.5,768.0,886.48,701.75
2016,2,7,13,0,965.0,96.0,5.2,16.0,768.0,896.86,707.95
2016,2,7,13,15,962.0,95.5,5.1,16.0,759.0,900.23,709.94
2016,2,7,13,30,959.0,95.0,5.0,16.0,750.0,899.83,709.39
2016,2,7,13,45,955.5,93.5,4.95,16.5,732.5,894.17,704.18
2016,2,7,14,0,952.0,92.0,4.9,17.0,715.0,884.81,696.51
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.0,867.76,684.14
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,847.29,669.46
2016,2,7,14,45,924.0,86.5,4.45,17.0,629.0,820.48,650.27
2016,2,7,15,0,913.0,84.0,4.3,17.0,595.0,790.66,628.96
2016,2,7,15,15,896.0,82.0,3.95,16.5,554.0,754.22,603.4
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,719.93,579.31
2016,2,7,15,45,855.5,76.5,3.25,16.0,466.5,673.01,544.39
2016,2,7,16,0,832.0,73.0,2.9,16.0,420.0,624.81,506.42
2016,2,7,16,15,798.0,69.0,2.65,15.0,368.5,568.82,463.69
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,513.06,419.67
2016,2,7,16,45,712.0,59.5,2.2,13.0,263.5,447.0,365.92
2016,2,7,17,0,660.0,54.0,2.0,12.0,210.0,383.6,312.17
2016,2,7,17,15,575.5,46.0,2.0,11.0,157.5,310.29,248.78
2016,2,7,17,30,491.0,38.0,2.0,10.0,105.0,241.29,186.82
2016,2,7,17,45,333.5,26.0,2.0,9.5,62.0,152.61,102.17
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,60.69,0.0
2016,2,7,18,15,88.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,279.5,27.0,4.45,5.0,64.5,21.08,11.26
2016,2,8,8,0,559.0,34.0,4.6,6.0,109.0,48.58,22.82
2016,2,8,8,15,640.0,40.5,4.9,6.5,163.0,96.26,50.83
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,153.06,94.91
2016,2,8,8,45,769.5,51.5,5.55,8.0,271.5,209.8,145.11
2016,2,8,9,0,818.0,56.0,5.9,9.0,326.0,271.09,201.22
2016,2,8,9,15,758.0,70.5,5.9,9.5,351.5,311.85,243.19
2016,2,8,9,30,698.0,85.0,5.9,10.0,377.0,344.09,276.14
2016,2,8,9,45,665.5,106.0,5.95,10.5,409.0,388.0,316.38
2016,2,8,10,0,633.0,127.0,6.0,11.0,441.0,427.43,351.22
2016,2,8,10,15,600.0,150.5,5.95,11.0,466.5,464.64,383.34
2016,2,8,10,30,567.0,174.0,5.9,11.0,492.0,495.87,409.54
2016,2,8,10,45,591.5,177.5,5.9,11.5,526.5,539.16,444.64
2016,2,8,11,0,616.0,181.0,5.9,12.0,561.0,584.56,480.65
2016,2,8,11,15,804.0,128.0,5.95,12.5,644.0,679.92,558.31
2016,2,8,11,30,992.0,75.0,6.0,13.0,727.0,781.84,636.72
2016,2,8,11,45,991.0,79.0,6.1,13.5,744.5,813.89,659.11
2016,2,8,12,0,990.0,83.0,6.2,14.0,762.0,842.44,679.11
2016,2,8,12,15,993.0,83.0,6.2,14.0,771.5,866.26,696.44
2016,2,8,12,30,996.0,83.0,6.2,14.0,781.0,886.52,711.2
2016,2,8,12,45,998.5,81.5,6.25,14.5,781.5,901.08,720.71
2016,2,8,13,0,1001.0,80.0,6.3,15.0,782.0,911.85,727.57
2016,2,8,13,15,999.0,80.0,6.25,15.0,773.5,916.71,731.1
2016,2,8,13,30,997.0,80.0,6.2,15.0,765.0,917.66,731.95
2016,2,8,13,45,995.0,78.0,6.2,15.0,747.5,912.49,728.72
2016,2,8,14,0,993.0,76.0,6.2,15.0,730.0,903.43,722.81
2016,2,8,14,15,986.0,75.0,6.15,15.0,704.0,887.62,711.81
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,868.19,698.26
2016,2,8,14,45,970.5,71.5,6.1,15.0,644.5,842.38,680.26
2016,2,8,15,0,962.0,69.0,6.1,15.0,611.0,813.3,659.8
2016,2,8,15,15,947.5,67.0,5.95,14.5,570.0,777.3,634.63
2016,2,8,15,30,933.0,65.0,5.8,14.0,529.0,738.75,607.3
2016,2,8,15,45,914.0,62.0,5.7,14.0,482.0,693.7,573.68
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,646.96,537.64
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.5,592.25,493.79
2016,2,8,16,30,835.0,53.0,4.6,12.0,332.0,537.43,448.51
2016,2,8,16,45,791.0,48.5,4.1,11.5,277.5,477.16,396.4
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,415.19,341.6
2016,2,8,17,15,669.5,38.5,3.3,10.0,169.0,340.24,275.24
2016,2,8,17,30,592.0,33.0,3.0,9.0,115.0,271.44,211.79
2016,2,8,17,45,440.0,23.5,2.7,8.0,69.0,181.53,124.83
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,91.21,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,4.0,21.0,12.78,0.0
2016,2,9,7,45,408.0,23.0,3.55,5.0,66.0,18.65,9.6
2016,2,9,8,0,564.0,33.0,3.8,6.0,111.0,48.7,22.36
2016,2,9,8,15,642.5,39.5,3.7,6.5,164.5,96.68,50.93
2016,2,9,8,30,721.0,46.0,3.6,7.0,218.0,153.46,95.19
2016,2,9,8,45,768.0,50.0,3.5,8.0,272.0,209.56,144.7
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,270.03,199.56
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,329.2,253.82
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,388.96,307.46
2016,2,9,9,45,896.5,62.5,4.05,12.5,474.5,445.38,356.43
2016,2,9,10,0,917.0,65.0,4.3,14.0,521.0,501.87,403.82
2016,2,9,10,15,931.5,67.0,4.4,14.5,562.0,554.48,447.81
2016,2,9,10,30,946.0,69.0,4.5,15.0,603.0,605.98,489.65
2016,2,9,10,45,955.5,70.5,4.6,15.5,636.5,652.55,526.59
2016,2,9,11,0,965.0,72.0,4.7,16.0,670.0,697.06,561.06
2016,2,9,11,15,972.0,73.0,4.75,16.0,696.0,737.06,591.05
2016,2,9,11,30,979.0,74.0,4.8,16.0,722.0,774.37,618.11
2016,2,9,11,45,973.0,80.0,4.85,16.5,737.5,804.52,638.58
2016,2,9,12,0,967.0,86.0,4.9,17.0,753.0,831.0,656.32
2016,2,9,12,15,969.5,86.5,4.9,17.0,762.0,854.54,672.92
2016,2,9,12,30,972.0,87.0,4.9,17.0,771.0,874.6,687.07
2016,2,9,12,45,972.5,86.5,4.9,17.5,771.0,888.36,695.44
2016,2,9,13,0,973.0,86.0,4.9,18.0,771.0,898.39,701.28
2016,2,9,13,15,970.5,85.5,4.85,18.0,762.0,902.17,703.82
2016,2,9,13,30,968.0,85.0,4.8,18.0,753.0,902.14,703.84
2016,2,9,13,45,964.0,83.5,4.75,18.5,735.5,895.97,698.28
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,886.04,690.27
2016,2,9,14,15,951.5,81.0,4.6,19.0,692.0,869.35,678.6
2016,2,9,14,30,943.0,80.0,4.5,19.0,666.0,849.19,664.61
2016,2,9,14,45,929.5,79.5,4.45,19.0,632.0,822.4,646.27
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,792.69,625.84
2016,2,9,15,15,899.5,76.5,4.05,18.5,557.5,755.77,600.05
2016,2,9,15,30,883.0,74.0,3.7,18.0,517.0,716.58,572.55
2016,2,9,15,45,862.5,71.0,3.4,18.0,470.5,676.32,543.11
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,630.2,507.76
2016,2,9,16,15,809.5,64.0,2.7,17.0,373.5,574.48,465.13
2016,2,9,16,30,777.0,60.0,2.3,16.0,323.0,518.9,421.22
2016,2,9,16,45,731.0,55.0,1.9,15.0,269.5,455.68,369.69
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,394.63,317.92
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,319.7,254.28
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,251.2,193.53
2016,2,9,17,45,380.0,25.5,1.5,11.5,67.0,168.68,116.38
2016,2,9,18,0,234.0,15.0,1.5,11.0,23.0,78.18,0.0
2016,2,9,18,15,117.0,7.5,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,225.0,14.0,1.5,5.0,22.0,13.76,0.0
2016,2,10,7,45,377.0,25.0,1.75,6.0,66.5,18.86,9.98
2016,2,10,8,0,529.0,36.0,2.0,7.0,111.0,51.34,24.95
2016,2,10,8,15,609.5,43.0,2.1,7.5,164.0,98.09,53.18
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,153.96,96.57
2016,2,10,8,45,738.5,54.5,2.3,9.0,271.0,209.27,144.93
2016,2,10,9,0,787.0,59.0,2.4,10.0,325.0,269.18,198.67
2016,2,10,9,15,819.0,62.5,2.65,11.0,376.0,326.98,251.12
2016,2,10,9,30,851.0,66.0,2.9,12.0,427.0,386.81,304.15
2016,2,10,9,45,873.0,69.0,3.2,13.0,474.0,444.03,353.82
2016,2,10,10,0,895.0,72.0,3.5,14.0,521.0,500.76,401.56
2016,2,10,10,15,910.5,74.0,3.45,14.5,562.0,553.03,444.42
2016,2,10,10,30,926.0,76.0,3.4,15.0,603.0,604.34,485.1
2016,2,10,10,45,936.5,78.0,3.4,15.5,636.5,651.35,521.42
2016,2,10,11,0,947.0,80.0,3.4,16.0,670.0,696.44,555.28
2016,2,10,11,15,955.0,81.0,3.35,16.5,696.5,736.62,583.46
2016,2,10,11,30,963.0,82.0,3.3,17.0,723.0,774.22,608.45
2016,2,10,11,45,967.0,83.0,3.25,17.5,740.5,806.08,629.03
2016,2,10,12,0,971.0,84.0,3.2,18.0,758.0,834.77,647.21
2016,2,10,12,15,973.0,84.5,3.2,18.5,767.0,858.03,661.77
2016,2,10,12,30,975.0,85.0,3.2,19.0,776.0,877.77,673.9
2016,2,10,12,45,974.0,85.5,3.2,19.5,776.0,891.44,681.87
2016,2,10,13,0,973.0,86.0,3.2,20.0,776.0,901.36,687.39
2016,2,10,13,15,971.0,85.5,3.15,20.0,767.0,905.56,690.11
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,905.95,690.39
2016,2,10,13,45,963.0,85.0,3.1,20.0,740.5,899.77,686.68
2016,2,10,14,0,957.0,85.0,3.1,20.0,723.0,889.87,680.61
2016,2,10,14,15,949.5,83.5,3.1,20.0,697.0,873.45,670.16
2016,2,10,14,30,942.0,82.0,3.1,20.0,671.0,853.53,657.41
2016,2,10,14,45,930.0,81.0,3.1,20.5,637.5,827.31,639.07
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,798.11,618.69
2016,2,10,15,15,902.5,77.5,2.85,20.5,563.5,761.81,594.18
2016,2,10,15,30,887.0,75.0,2.6,20.0,523.0,723.17,567.79
2016,2,10,15,45,863.5,72.5,2.4,20.0,476.0,681.25,537.97
2016,2,10,16,0,840.0,70.0,2.2,20.0,429.0,633.63,502.52
2016,2,10,16,15,808.5,66.5,2.1,19.0,378.5,579.04,462.63
2016,2,10,16,30,777.0,63.0,2.0,18.0,328.0,524.49,421.25
2016,2,10,16,45,726.5,58.0,1.95,17.0,274.0,458.7,369.54
2016,2,10,17,0,676.0,53.0,1.9,16.0,220.0,395.46,317.56
2016,2,10,17,15,596.5,46.0,2.05,15.0,167.0,320.61,254.47
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,255.77,196.98
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,167.59,116.83
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,84.9,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,244.0,15.0,4.0,9.0,25.0,14.74,0.0
2016,2,11,7,45,395.5,26.0,4.15,10.0,70.5,19.65,10.58
2016,2,11,8,0,547.0,37.0,4.3,11.0,116.0,54.01,25.86
2016,2,11,8,15,626.0,44.0,4.15,12.0,170.0,101.88,54.67
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,158.7,98.36
2016,2,11,8,45,754.0,55.5,3.85,14.0,279.0,215.14,147.13
2016,2,11,9,0,803.0,60.0,3.7,15.0,334.0,276.24,201.2
2016,2,11,9,15,834.5,63.5,3.85,16.0,385.5,334.89,253.69
2016,2,11,9,30,866.0,67.0,4.0,17.0,437.0,395.5,306.59
2016,2,11,9,45,888.0,69.5,4.2,18.0,484.5,453.12,355.77
2016,2,11,10,0,910.0,72.0,4.4,19.0,532.0,510.21,403.06
2016,2,11,10,15,925.5,74.0,4.55,19.5,573.0,563.28,446.52
2016,2,11,10,30,941.0,76.0,4.7,20.0,614.0,615.34,488.0
2016,2,11,10,45,952.0,77.5,4.85,21.0,648.5,662.84,523.99
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,708.41,557.52
2016,2,11,11,15,970.0,80.0,4.9,22.5,709.0,748.53,585.01
2016,2,11,11,30,977.0,81.0,4.8,23.0,735.0,785.95,609.46
2016,2,11,11,45,974.0,85.5,4.7,23.5,751.0,816.76,628.86
2016,2,11,12,0,971.0,90.0,4.6,24.0,767.0,844.02,645.57
2016,2,11,12,15,972.5,90.0,4.5,24.0,776.0,866.43,660.07
2016,2,11,12,30,974.0,90.0,4.4,24.0,785.0,885.29,672.33
2016,2,11,12,45,972.0,91.0,4.35,24.0,784.0,898.72,681.21
2016,2,11,13,0,970.0,92.0,4.3,24.0,783.0,908.38,687.63
2016,2,11,13,15,967.0,91.5,4.2,24.0,774.0,911.78,689.64
2016,2,11,13,30,964.0,91.0,4.1,24.0,765.0,911.36,689.22
2016,2,11,13,45,956.0,91.0,4.05,24.5,746.5,903.53,682.8
2016,2,11,14,0,948.0,91.0,4.0,25.0,728.0,892.03,674.07
2016,2,11,14,15,939.5,90.0,3.85,24.5,701.5,875.44,664.1
2016,2,11,14,30,931.0,89.0,3.7,24.0,675.0,855.43,651.86
2016,2,11,14,45,919.0,87.5,3.6,24.0,641.0,828.82,634.07
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,799.25,614.25
2016,2,11,15,15,890.0,83.5,3.25,23.5,566.0,762.09,589.44
2016,2,11,15,30,873.0,81.0,3.0,23.0,525.0,727.12,566.04
2016,2,11,15,45,847.5,78.5,2.75,22.5,477.5,679.76,533.34
2016,2,11,16,0,822.0,76.0,2.5,22.0,430.0,631.26,498.13
2016,2,11,16,15,788.5,72.0,2.35,21.0,379.0,575.39,457.31
2016,2,11,16,30,755.0,68.0,2.2,20.0,328.0,519.74,415.19
2016,2,11,16,45,703.5,62.5,2.1,19.0,274.0,453.57,363.38
