Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,881.5,93.0,3.25,21.0,645.0,804.34,621.16
2016,4,2,16,0,865.0,90.0,3.2,21.0,595.0,759.73,591.28
2016,4,2,16,15,841.5,86.5,3.0,20.5,540.0,703.76,553.12
2016,4,2,16,30,818.0,83.0,2.8,20.0,485.0,647.29,513.37
2016,4,2,16,45,785.5,78.5,2.6,19.5,427.0,583.97,465.9
2016,4,2,17,0,753.0,74.0,2.4,19.0,369.0,521.73,417.77
2016,4,2,17,15,705.5,68.0,2.05,18.0,310.0,451.52,362.05
2016,4,2,17,30,658.0,62.0,1.7,17.0,251.0,386.68,308.47
2016,4,2,17,45,582.0,54.5,1.4,16.0,193.5,310.71,244.44
2016,4,2,18,0,506.0,47.0,1.1,15.0,136.0,242.36,184.86
2016,4,2,18,15,375.0,34.5,1.1,14.5,87.0,160.53,114.86
2016,4,2,18,30,244.0,22.0,1.1,14.0,38.0,90.64,41.97
2016,4,2,18,45,122.0,11.0,1.15,13.5,19.0,32.61,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,68.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,137.0,13.0,1.8,9.0,18.0,12.78,0.0
2016,4,3,6,45,292.5,27.0,2.1,10.0,62.0,20.45,11.39
2016,4,3,7,0,448.0,41.0,2.4,11.0,106.0,30.3,21.24
2016,4,3,7,15,536.0,50.0,2.4,12.0,162.0,47.59,26.91
2016,4,3,7,30,624.0,59.0,2.4,13.0,218.0,97.42,52.89
2016,4,3,7,45,678.5,65.0,2.45,14.0,277.5,150.48,91.89
2016,4,3,8,0,733.0,71.0,2.5,15.0,337.0,212.15,143.2
2016,4,3,8,15,769.5,76.0,2.5,16.0,396.0,271.74,195.38
2016,4,3,8,30,806.0,81.0,2.5,17.0,455.0,334.95,250.35
2016,4,3,8,45,832.0,84.5,2.5,18.0,511.5,396.04,302.62
2016,4,3,9,0,858.0,88.0,2.5,19.0,568.0,458.88,354.45
2016,4,3,9,15,877.0,91.0,2.4,19.5,620.0,520.89,404.13
2016,4,3,9,30,896.0,94.0,2.3,20.0,672.0,581.22,450.64
2016,4,3,9,45,910.0,96.5,2.2,21.0,718.0,638.06,491.85
2016,4,3,10,0,924.0,99.0,2.1,22.0,764.0,694.08,530.66
2016,4,3,10,15,934.0,100.5,2.05,22.0,803.5,745.25,566.21
2016,4,3,10,30,944.0,102.0,2.0,22.0,843.0,794.67,598.42
2016,4,3,10,45,951.0,103.5,2.0,22.5,875.0,839.78,626.43
2016,4,3,11,0,958.0,105.0,2.0,23.0,907.0,882.43,652.4
2016,4,3,11,15,963.0,106.0,2.05,23.0,931.0,920.22,676.67
2016,4,3,11,30,968.0,107.0,2.1,23.0,955.0,955.01,698.92
2016,4,3,11,45,970.5,108.0,2.2,23.5,969.5,984.4,716.81
2016,4,3,12,0,973.0,109.0,2.3,24.0,984.0,1010.35,732.5
2016,4,3,12,15,974.5,109.0,2.35,24.0,990.0,1030.79,745.62
2016,4,3,12,30,976.0,109.0,2.4,24.0,996.0,1047.54,756.53
2016,4,3,12,45,975.0,109.5,2.5,24.0,992.5,1058.6,764.54
2016,4,3,13,0,974.0,110.0,2.6,24.0,989.0,1065.8,770.27
2016,4,3,13,15,971.5,109.5,2.6,24.0,977.0,1066.58,771.01
2016,4,3,13,30,969.0,109.0,2.6,24.0,965.0,1063.45,769.48
2016,4,3,13,45,964.0,108.0,2.65,24.5,943.5,1053.47,762.79
2016,4,3,14,0,959.0,107.0,2.7,25.0,922.0,1039.68,753.85
2016,4,3,14,15,952.5,105.5,2.7,25.0,892.5,1020.22,742.38
2016,4,3,14,30,946.0,104.0,2.7,25.0,863.0,997.21,728.73
2016,4,3,14,45,937.5,102.0,2.7,25.0,826.0,968.42,711.35
2016,4,3,15,0,929.0,100.0,2.7,25.0,789.0,936.46,691.9
2016,4,3,15,15,916.5,98.0,2.65,24.5,745.0,898.11,669.02
2016,4,3,15,30,904.0,96.0,2.6,24.0,701.0,857.24,644.25
2016,4,3,15,45,887.5,93.0,2.6,24.0,650.5,809.85,613.83
2016,4,3,16,0,871.0,90.0,2.6,24.0,600.0,764.95,584.78
2016,4,3,16,15,848.0,86.5,2.4,23.5,545.5,709.04,547.38
2016,4,3,16,30,825.0,83.0,2.2,23.0,491.0,652.58,508.47
2016,4,3,16,45,793.5,78.5,2.05,22.5,432.5,589.51,462.34
2016,4,3,17,0,762.0,74.0,1.9,22.0,374.0,527.41,415.43
2016,4,3,17,15,715.0,68.5,1.7,21.0,314.5,457.5,361.37
2016,4,3,17,30,668.0,63.0,1.5,20.0,255.0,392.91,309.23
2016,4,3,17,45,594.0,55.0,1.3,19.0,197.5,316.56,246.02
2016,4,3,18,0,520.0,47.0,1.1,18.0,140.0,247.61,186.83
2016,4,3,18,15,390.0,35.0,1.15,17.0,90.5,165.7,117.74
2016,4,3,18,30,260.0,23.0,1.2,16.0,41.0,96.0,47.01
2016,4,3,18,45,130.0,11.5,1.3,15.5,20.5,34.61,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,62.5,7.5,3.1,9.5,10.0,7.37,0.0
2016,4,4,6,30,125.0,15.0,3.3,10.0,20.0,11.68,0.0
2016,4,4,6,45,274.0,29.5,3.55,11.0,64.0,22.58,13.32
2016,4,4,7,0,423.0,44.0,3.8,12.0,108.0,32.8,23.39
2016,4,4,7,15,510.0,54.0,3.8,12.5,163.5,52.32,30.23
2016,4,4,7,30,597.0,64.0,3.8,13.0,219.0,101.62,57.17
2016,4,4,7,45,654.0,70.5,3.85,14.0,278.0,153.98,96.06
2016,4,4,8,0,711.0,77.0,3.9,15.0,337.0,213.03,145.37
2016,4,4,8,15,747.5,82.0,4.05,16.0,395.5,273.87,198.81
2016,4,4,8,30,784.0,87.0,4.2,17.0,454.0,335.85,253.19
2016,4,4,8,45,811.5,90.5,4.35,18.0,510.0,396.29,305.53
2016,4,4,9,0,839.0,94.0,4.5,19.0,566.0,458.68,357.89
2016,4,4,9,15,858.0,97.0,4.35,19.5,617.5,517.99,406.33
2016,4,4,9,30,877.0,100.0,4.2,20.0,669.0,578.95,454.25
2016,4,4,9,45,891.5,102.5,4.1,21.0,715.0,635.14,496.22
2016,4,4,10,0,906.0,105.0,4.0,22.0,761.0,690.58,536.05
2016,4,4,10,15,916.0,107.0,3.85,22.5,800.0,741.4,571.4
2016,4,4,10,30,926.0,109.0,3.7,23.0,839.0,790.52,603.13
2016,4,4,10,45,933.5,110.5,3.55,24.0,870.5,835.27,629.92
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,877.64,654.43
2016,4,4,11,15,946.0,113.0,3.3,25.0,925.5,914.83,677.83
2016,4,4,11,30,951.0,114.0,3.2,25.0,949.0,949.08,699.06
2016,4,4,11,45,954.0,114.5,3.1,25.5,963.5,977.93,715.16
2016,4,4,12,0,957.0,115.0,3.0,26.0,978.0,1003.42,728.92
2016,4,4,12,15,958.0,115.0,2.9,26.0,983.5,1023.05,740.25
2016,4,4,12,30,959.0,115.0,2.8,26.0,989.0,1039.03,749.29
2016,4,4,12,45,958.5,114.5,2.7,26.5,986.0,1049.32,753.27
2016,4,4,13,0,958.0,114.0,2.6,27.0,983.0,1055.8,754.93
2016,4,4,13,15,955.5,113.5,2.5,27.0,970.5,1056.49,754.55
2016,4,4,13,30,953.0,113.0,2.4,27.0,958.0,1053.32,751.91
2016,4,4,13,45,948.5,112.0,2.35,27.0,936.5,1043.86,746.04
2016,4,4,14,0,944.0,111.0,2.3,27.0,915.0,1030.66,738.0
2016,4,4,14,15,937.0,109.5,2.2,27.0,885.5,1010.88,725.4
2016,4,4,14,30,930.0,108.0,2.1,27.0,856.0,987.62,710.74
2016,4,4,14,45,921.5,106.0,2.05,27.0,819.5,959.13,693.39
2016,4,4,15,0,913.0,104.0,2.0,27.0,783.0,927.53,674.09
2016,4,4,15,15,900.0,101.5,1.95,27.0,739.0,888.62,650.0
2016,4,4,15,30,887.0,99.0,1.9,27.0,695.0,847.28,624.21
2016,4,4,15,45,870.5,96.0,1.85,27.0,645.0,800.45,594.53
2016,4,4,16,0,854.0,93.0,1.8,27.0,595.0,756.2,566.31
2016,4,4,16,15,831.0,89.5,1.7,26.5,540.5,700.95,530.73
2016,4,4,16,30,808.0,86.0,1.6,26.0,486.0,645.18,493.5
2016,4,4,16,45,777.0,81.0,1.55,25.5,429.0,582.62,449.24
2016,4,4,17,0,746.0,76.0,1.5,25.0,372.0,521.01,404.06
2016,4,4,17,15,699.0,70.0,1.4,23.5,313.0,453.1,353.47
2016,4,4,17,30,652.0,64.0,1.3,22.0,254.0,387.01,301.89
2016,4,4,17,45,580.0,56.0,1.25,21.0,197.0,312.3,241.0
2016,4,4,18,0,508.0,48.0,1.2,20.0,140.0,244.78,183.71
2016,4,4,18,15,380.5,36.0,1.3,19.0,90.5,164.19,116.22
2016,4,4,18,30,253.0,24.0,1.4,18.0,41.0,95.92,49.03
2016,4,4,18,45,126.5,12.0,1.5,17.5,20.5,34.56,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,82.5,8.0,2.35,11.0,11.5,7.86,0.0
2016,4,5,6,30,165.0,16.0,2.7,12.0,23.0,12.32,0.0
2016,4,5,6,45,313.5,29.5,3.05,13.0,68.5,22.34,13.18
2016,4,5,7,0,462.0,43.0,3.4,14.0,114.0,31.6,22.18
2016,4,5,7,15,546.0,52.0,3.3,14.5,170.5,53.23,29.09
2016,4,5,7,30,630.0,61.0,3.2,15.0,227.0,103.84,56.91
2016,4,5,7,45,681.5,67.5,3.15,16.0,286.5,157.55,97.08
2016,4,5,8,0,733.0,74.0,3.1,17.0,346.0,219.58,148.83
2016,4,5,8,15,768.0,78.5,3.2,18.0,404.5,278.43,200.3
2016,4,5,8,30,803.0,83.0,3.3,19.0,463.0,340.71,254.38
2016,4,5,8,45,827.5,87.0,3.45,20.5,518.5,401.56,305.83
2016,4,5,9,0,852.0,91.0,3.6,22.0,574.0,463.99,356.64
2016,4,5,9,15,870.0,94.0,3.65,22.5,625.5,523.48,404.69
2016,4,5,9,30,888.0,97.0,3.7,23.0,677.0,584.54,452.25
2016,4,5,9,45,901.5,99.5,3.75,23.5,722.5,640.62,494.68
2016,4,5,10,0,915.0,102.0,3.8,24.0,768.0,695.83,535.19
2016,4,5,10,15,925.0,103.5,3.9,24.0,806.5,746.5,571.75
2016,4,5,10,30,935.0,105.0,4.0,24.0,845.0,795.43,605.34
2016,4,5,10,45,941.5,106.5,4.15,24.5,876.5,839.67,634.36
2016,4,5,11,0,948.0,108.0,4.3,25.0,908.0,881.43,661.43
2016,4,5,11,15,953.0,109.0,4.4,25.0,931.0,918.75,686.38
2016,4,5,11,30,958.0,110.0,4.5,25.0,954.0,953.11,709.29
2016,4,5,11,45,961.0,110.5,4.6,25.5,968.5,982.03,727.28
2016,4,5,12,0,964.0,111.0,4.7,26.0,983.0,1007.57,743.11
2016,4,5,12,15,965.0,111.0,4.75,26.0,988.5,1027.22,756.17
2016,4,5,12,30,966.0,111.0,4.8,26.0,994.0,1043.2,766.95
2016,4,5,12,45,964.5,111.0,4.9,26.5,990.5,1053.0,772.67
2016,4,5,13,0,963.0,111.0,5.0,27.0,987.0,1058.97,776.01
2016,4,5,13,15,960.5,110.5,5.05,27.0,974.0,1059.57,777.12
2016,4,5,13,30,958.0,110.0,5.1,27.0,961.0,1056.3,775.86
2016,4,5,13,45,952.5,109.5,5.15,27.0,939.5,1046.28,770.28
2016,4,5,14,0,947.0,109.0,5.2,27.0,918.0,1032.52,762.36
2016,4,5,14,15,940.0,107.5,5.15,27.0,888.5,1012.62,749.67
2016,4,5,14,30,933.0,106.0,5.1,27.0,859.0,989.24,734.77
2016,4,5,14,45,922.5,105.0,5.1,27.0,821.0,959.86,716.25
2016,4,5,15,0,912.0,104.0,5.1,27.0,783.0,927.49,695.7
2016,4,5,15,15,899.0,101.5,5.0,26.5,739.0,888.55,671.28
2016,4,5,15,30,886.0,99.0,4.9,26.0,695.0,847.19,645.0
2016,4,5,15,45,867.5,96.5,4.8,26.0,645.0,799.32,612.61
2016,4,5,16,0,849.0,94.0,4.7,26.0,595.0,754.19,581.94
2016,4,5,16,15,825.5,90.5,4.5,25.5,540.5,698.74,544.1
2016,4,5,16,30,802.0,87.0,4.3,25.0,486.0,642.85,504.87
2016,4,5,16,45,768.0,82.5,4.15,24.5,428.5,579.22,457.63
2016,4,5,17,0,734.0,78.0,4.0,24.0,371.0,516.85,409.86
2016,4,5,17,15,686.5,72.0,3.55,23.0,312.5,449.32,356.67
2016,4,5,17,30,639.0,66.0,3.1,22.0,254.0,383.62,303.05
2016,4,5,17,45,563.5,58.0,2.7,21.0,196.5,308.11,240.08
2016,4,5,18,0,488.0,50.0,2.3,20.0,139.0,240.18,181.62
2016,4,5,18,15,363.5,37.5,2.3,19.5,90.5,160.96,114.49
2016,4,5,18,30,239.0,25.0,2.3,19.0,42.0,94.16,50.06
2016,4,5,18,45,119.5,12.5,2.35,18.5,21.0,33.87,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,8.36,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,14.45,0.0
2016,4,6,6,45,129.5,40.5,3.0,15.0,58.5,33.19,22.33
2016,4,6,7,0,214.0,64.0,3.2,16.0,98.0,51.14,39.05
2016,4,6,7,15,291.5,82.0,3.45,16.5,148.5,72.68,49.45
2016,4,6,7,30,369.0,100.0,3.7,17.0,199.0,115.73,76.62
2016,4,6,7,45,184.5,99.0,4.0,17.5,148.5,114.88,82.73
2016,4,6,8,0,0.0,98.0,4.3,18.0,98.0,93.65,72.76
2016,4,6,8,15,40.5,150.0,4.65,18.5,169.5,150.71,118.12
2016,4,6,8,30,81.0,202.0,5.0,19.0,241.0,214.13,168.33
2016,4,6,8,45,147.0,229.0,5.4,20.0,309.0,269.09,210.97
2016,4,6,9,0,213.0,256.0,5.8,21.0,377.0,333.54,261.14
2016,4,6,9,15,315.5,258.5,5.95,21.0,456.5,400.17,314.04
2016,4,6,9,30,418.0,261.0,6.1,21.0,536.0,477.88,375.6
2016,4,6,9,45,439.5,271.0,6.25,21.5,577.5,523.96,411.03
2016,4,6,10,0,461.0,281.0,6.4,22.0,619.0,571.2,446.83
2016,4,6,10,15,505.0,283.5,6.35,22.5,671.0,627.93,489.17
2016,4,6,10,30,549.0,286.0,6.3,23.0,723.0,687.11,532.53
2016,4,6,10,45,735.0,202.0,6.3,23.5,810.5,775.78,600.96
2016,4,6,11,0,921.0,118.0,6.3,24.0,898.0,871.2,667.93
2016,4,6,11,15,707.0,239.5,6.2,24.0,847.5,844.32,646.53
2016,4,6,11,30,493.0,361.0,6.1,24.0,797.0,798.58,606.68
2016,4,6,11,45,728.5,237.0,6.05,24.5,893.0,905.55,687.77
2016,4,6,12,0,964.0,113.0,6.0,25.0,989.0,1011.25,758.43
2016,4,6,12,15,967.5,113.5,5.9,25.0,996.5,1033.7,772.28
2016,4,6,12,30,971.0,114.0,5.8,25.0,1004.0,1052.56,784.14
2016,4,6,12,45,981.0,109.0,5.75,25.0,1005.5,1068.4,794.39
2016,4,6,13,0,991.0,104.0,5.7,25.0,1007.0,1080.44,802.2
2016,4,6,13,15,989.5,103.5,5.6,25.0,995.0,1081.97,802.72
2016,4,6,13,30,988.0,103.0,5.5,25.0,983.0,1079.53,800.77
2016,4,6,13,45,990.5,98.5,5.45,25.5,964.0,1072.77,794.89
2016,4,6,14,0,993.0,94.0,5.4,26.0,945.0,1061.95,786.5
2016,4,6,14,15,987.0,93.0,5.35,25.5,915.0,1042.76,775.84
2016,4,6,14,30,981.0,92.0,5.3,25.0,885.0,1019.89,762.79
2016,4,6,14,45,957.0,98.0,5.25,25.0,843.5,984.66,739.84
2016,4,6,15,0,933.0,104.0,5.2,25.0,802.0,946.97,715.23
2016,4,6,15,15,920.0,102.0,5.05,25.0,757.0,907.93,688.96
2016,4,6,15,30,907.0,100.0,4.9,25.0,712.0,866.41,660.9
2016,4,6,15,45,896.5,94.5,4.8,25.0,663.0,820.79,630.14
2016,4,6,16,0,886.0,89.0,4.7,25.0,614.0,772.99,597.6
2016,4,6,16,15,863.5,85.5,4.4,24.5,558.0,720.83,561.79
2016,4,6,16,30,841.0,82.0,4.1,24.0,502.0,663.92,522.12
2016,4,6,16,45,815.5,76.0,3.8,23.5,444.5,602.05,476.0
2016,4,6,17,0,790.0,70.0,3.5,23.0,387.0,540.55,428.73
2016,4,6,17,15,745.0,65.0,2.95,21.5,326.5,470.73,374.3
2016,4,6,17,30,700.0,60.0,2.4,20.0,266.0,404.04,320.12
2016,4,6,17,45,633.0,52.5,1.9,19.0,208.0,329.07,256.98
2016,4,6,18,0,566.0,45.0,1.4,18.0,150.0,262.66,198.88
2016,4,6,18,15,440.5,34.5,1.35,17.5,98.5,180.79,129.03
2016,4,6,18,30,315.0,24.0,1.3,17.0,47.0,111.88,61.92
2016,4,6,18,45,157.5,12.0,1.3,16.5,23.5,40.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,19.78,0.72
2016,4,7,6,45,83.5,40.0,2.85,13.5,54.0,34.59,23.86
2016,4,7,7,0,167.0,59.0,3.2,15.0,87.0,47.42,36.02
2016,4,7,7,15,197.0,81.5,3.25,15.5,126.5,73.22,51.78
2016,4,7,7,30,227.0,104.0,3.3,16.0,166.0,109.61,77.48
2016,4,7,7,45,247.0,125.5,3.4,17.0,207.0,147.51,107.2
2016,4,7,8,0,267.0,147.0,3.5,18.0,248.0,187.92,140.19
2016,4,7,8,15,296.5,168.0,3.65,19.0,297.0,232.92,176.9
2016,4,7,8,30,326.0,189.0,3.8,20.0,346.0,281.31,216.13
2016,4,7,8,45,398.0,196.5,4.0,21.0,410.0,336.02,259.44
2016,4,7,9,0,470.0,204.0,4.2,22.0,474.0,399.99,309.61
2016,4,7,9,15,687.5,151.0,4.2,22.5,584.5,488.52,379.07
2016,4,7,9,30,905.0,98.0,4.2,23.0,695.0,599.62,464.87
2016,4,7,9,45,921.5,98.5,4.2,24.0,741.5,656.38,506.52
2016,4,7,10,0,938.0,99.0,4.2,25.0,788.0,712.48,546.44
2016,4,7,10,15,947.0,100.5,4.15,25.5,826.5,763.35,580.88
2016,4,7,10,30,956.0,102.0,4.1,26.0,865.0,812.33,612.45
2016,4,7,10,45,961.0,104.0,4.1,26.5,896.0,856.55,640.45
2016,4,7,11,0,966.0,106.0,4.1,27.0,927.0,898.12,666.31
2016,4,7,11,15,970.5,107.0,4.1,27.0,949.5,935.44,690.4
2016,4,7,11,30,975.0,108.0,4.1,27.0,972.0,969.7,712.36
2016,4,7,11,45,955.0,122.0,4.1,27.5,980.0,991.51,724.61
2016,4,7,12,0,935.0,136.0,4.1,28.0,988.0,1008.91,734.05
2016,4,7,12,15,935.5,136.5,4.0,28.0,992.5,1028.04,745.55
2016,4,7,12,30,936.0,137.0,3.9,28.0,997.0,1043.61,754.74
2016,4,7,12,45,935.0,136.5,3.85,28.5,993.0,1053.09,758.92
2016,4,7,13,0,934.0,136.0,3.8,29.0,989.0,1058.85,760.85
2016,4,7,13,15,694.5,255.5,3.65,29.0,885.5,960.65,696.53
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,848.31,615.3
2016,4,7,13,45,686.5,253.0,3.4,29.0,851.0,949.18,690.06
2016,4,7,14,0,918.0,131.0,3.3,29.0,920.0,1029.75,741.48
2016,4,7,14,15,745.0,209.5,3.15,29.0,836.0,946.73,686.84
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,853.18,622.56
2016,4,7,14,45,726.5,205.5,2.9,29.0,768.0,899.12,657.37
2016,4,7,15,0,881.0,123.0,2.8,29.0,784.0,927.33,676.11
2016,4,7,15,15,867.0,120.5,2.65,28.5,740.0,888.22,651.74
2016,4,7,15,30,853.0,118.0,2.5,28.0,696.0,846.82,626.22
2016,4,7,15,45,811.0,114.5,2.4,28.0,632.5,780.05,582.36
2016,4,7,16,0,769.0,111.0,2.3,28.0,569.0,713.66,538.23
2016,4,7,16,15,759.5,100.0,2.1,27.5,517.5,663.22,505.0
2016,4,7,16,30,750.0,89.0,1.9,27.0,466.0,611.27,469.12
2016,4,7,16,45,721.0,90.5,1.75,26.5,418.0,561.65,433.04
2016,4,7,17,0,692.0,92.0,1.6,26.0,370.0,511.23,395.28
2016,4,7,17,15,642.0,84.5,1.45,24.5,311.5,440.97,343.0
2016,4,7,17,30,592.0,77.0,1.3,23.0,253.0,374.57,291.48
2016,4,7,17,45,516.5,67.0,1.2,22.0,196.5,299.2,230.62
2016,4,7,18,0,441.0,57.0,1.1,21.0,140.0,231.41,173.93
2016,4,7,18,15,323.5,42.0,1.15,20.0,91.5,154.09,109.83
2016,4,7,18,30,206.0,27.0,1.2,19.0,43.0,88.84,50.32
2016,4,7,18,45,103.0,13.5,1.25,18.5,21.5,32.03,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,9.83,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.52,1.5
2016,4,8,6,45,199.0,40.0,3.6,13.5,67.5,30.71,20.7
2016,4,8,7,0,304.0,60.0,3.8,14.0,110.0,45.14,34.23
2016,4,8,7,15,382.0,74.5,4.05,14.5,163.0,71.94,46.12
2016,4,8,7,30,460.0,89.0,4.3,15.0,216.0,117.83,74.91
2016,4,8,7,45,376.5,117.0,4.55,16.0,236.5,159.1,111.81
2016,4,8,8,0,293.0,145.0,4.8,17.0,257.0,192.82,144.13
2016,4,8,8,15,475.0,134.5,5.1,17.5,349.5,251.98,189.16
2016,4,8,8,30,657.0,124.0,5.4,18.0,442.0,334.08,255.19
2016,4,8,8,45,605.5,149.5,5.7,19.0,468.5,376.94,293.38
2016,4,8,9,0,554.0,175.0,6.0,20.0,495.0,412.66,324.01
2016,4,8,9,15,538.5,199.0,5.95,20.5,532.5,459.21,361.61
2016,4,8,9,30,523.0,223.0,5.9,21.0,570.0,503.34,395.99
2016,4,8,9,45,516.5,244.0,5.85,21.5,606.0,547.68,429.51
2016,4,8,10,0,510.0,265.0,5.8,22.0,642.0,590.38,460.86
2016,4,8,10,15,501.0,285.5,5.7,22.5,671.5,629.17,488.33
2016,4,8,10,30,492.0,306.0,5.6,23.0,701.0,666.01,513.68
2016,4,8,10,45,458.0,333.0,5.5,23.5,711.5,687.51,526.75
2016,4,8,11,0,424.0,360.0,5.4,24.0,722.0,705.28,536.81
2016,4,8,11,15,380.0,394.5,5.3,24.0,725.0,716.36,542.57
2016,4,8,11,30,336.0,429.0,5.2,24.0,728.0,725.73,546.93
2016,4,8,11,45,334.0,434.0,5.1,24.5,735.5,740.75,555.75
2016,4,8,12,0,332.0,439.0,5.0,25.0,743.0,754.45,563.53
2016,4,8,12,15,360.0,428.0,4.8,25.0,759.0,779.11,580.64
2016,4,8,12,30,388.0,417.0,4.6,25.0,775.0,803.02,596.98
2016,4,8,12,45,396.0,411.5,4.45,25.5,775.5,811.98,601.47
2016,4,8,13,0,404.0,406.0,4.3,26.0,776.0,819.29,605.17
2016,4,8,13,15,426.0,391.5,4.2,26.0,777.0,835.32,616.63
2016,4,8,13,30,448.0,377.0,4.1,26.0,778.0,843.86,623.1
2016,4,8,13,45,376.0,396.0,4.0,26.0,727.5,786.35,581.78
2016,4,8,14,0,304.0,415.0,3.9,26.0,677.0,735.19,544.69
2016,4,8,14,15,213.0,408.0,3.9,25.5,589.0,630.26,470.81
2016,4,8,14,30,122.0,401.0,3.9,25.0,501.0,535.59,402.27
2016,4,8,14,45,113.0,380.5,3.9,25.0,470.0,495.72,374.41
2016,4,8,15,0,104.0,360.0,3.9,25.0,439.0,464.46,352.24
2016,4,8,15,15,429.0,254.5,3.9,25.0,550.5,654.91,501.76
2016,4,8,15,30,754.0,149.0,3.9,25.0,662.0,801.8,612.0
2016,4,8,15,45,739.0,142.5,3.95,25.0,614.5,756.63,580.93
2016,4,8,16,0,724.0,136.0,4.0,25.0,567.0,710.07,549.71
2016,4,8,16,15,515.5,170.5,3.9,24.5,463.0,564.96,441.73
2016,4,8,16,30,307.0,205.0,3.8,24.0,359.0,432.98,340.28
2016,4,8,16,45,453.0,157.0,3.75,23.5,355.0,464.75,368.34
2016,4,8,17,0,599.0,109.0,3.7,23.0,351.0,476.72,379.3
2016,4,8,17,15,548.5,99.5,3.3,22.0,295.0,408.62,325.55
2016,4,8,17,30,498.0,90.0,2.9,21.0,239.0,342.61,272.12
2016,4,8,17,45,419.0,78.0,2.5,20.0,185.0,269.38,211.48
2016,4,8,18,0,340.0,66.0,2.1,19.0,131.0,204.53,156.48
2016,4,8,18,15,238.0,47.5,2.05,18.5,85.5,134.2,97.24
2016,4,8,18,30,136.0,29.0,2.0,18.0,40.0,74.93,43.94
2016,4,8,18,45,68.0,14.5,2.0,17.5,20.0,26.69,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,3.0,10.0,2.05,13.5,10.5,9.83,0.0
2016,4,9,6,30,6.0,20.0,2.3,14.0,21.0,18.89,4.94
2016,4,9,6,45,63.5,44.5,2.55,14.5,55.5,38.15,27.1
2016,4,9,7,0,121.0,69.0,2.8,15.0,90.0,57.53,44.98
2016,4,9,7,15,193.5,84.5,2.85,15.5,132.5,77.03,54.51
2016,4,9,7,30,266.0,100.0,2.9,16.0,175.0,112.05,77.7
2016,4,9,7,45,137.5,117.5,2.95,16.5,156.5,127.68,95.68
2016,4,9,8,0,9.0,135.0,3.0,17.0,138.0,129.08,101.9
2016,4,9,8,15,4.5,128.0,3.2,17.5,129.5,123.18,96.74
2016,4,9,8,30,0.0,121.0,3.4,18.0,121.0,116.05,90.49
2016,4,9,8,45,0.0,67.0,3.6,18.5,67.0,64.78,48.04
2016,4,9,9,0,0.0,13.0,3.8,19.0,13.0,12.56,4.75
2016,4,9,9,15,0.5,87.0,3.9,19.5,87.5,84.45,63.57
2016,4,9,9,30,1.0,161.0,4.0,20.0,162.0,155.62,120.27
2016,4,9,9,45,21.5,237.0,4.15,20.5,253.0,240.76,186.92
2016,4,9,10,0,42.0,313.0,4.3,21.0,344.0,327.62,253.31
2016,4,9,10,15,21.0,226.5,4.35,21.0,242.0,233.64,180.17
2016,4,9,10,30,0.0,140.0,4.4,21.0,140.0,135.53,102.75
2016,4,9,10,45,0.0,137.5,4.5,21.5,137.5,133.2,100.67
2016,4,9,11,0,0.0,135.0,4.6,22.0,135.0,130.85,98.5
2016,4,9,11,15,6.0,188.0,4.6,22.0,193.5,187.56,142.9
2016,4,9,11,30,12.0,241.0,4.6,22.0,252.0,244.9,187.13
2016,4,9,11,45,18.0,295.5,4.7,22.5,312.0,304.37,232.0
2016,4,9,12,0,24.0,350.0,4.8,23.0,372.0,364.55,276.69
2016,4,9,12,15,12.0,234.0,4.85,23.5,245.0,239.65,181.61
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,114.66,84.68
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,144.05,107.59
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,173.59,130.3
2016,4,9,13,15,85.0,316.5,5.0,25.0,393.5,408.83,310.92
2016,4,9,13,30,164.0,461.0,5.0,25.0,609.0,638.51,478.52
2016,4,9,13,45,198.5,446.5,5.05,25.0,621.5,658.14,493.4
2016,4,9,14,0,233.0,432.0,5.1,25.0,634.0,676.24,508.12
2016,4,9,14,15,514.5,300.0,5.1,25.0,725.5,820.34,620.17
2016,4,9,14,30,796.0,168.0,5.1,25.0,817.0,935.92,705.1
2016,4,9,14,45,785.0,165.0,5.15,25.0,781.0,906.71,685.71
2016,4,9,15,0,774.0,162.0,5.2,25.0,745.0,878.54,667.85
2016,4,9,15,15,758.0,158.0,5.2,24.5,702.5,839.06,642.93
2016,4,9,15,30,742.0,154.0,5.2,24.0,660.0,797.76,616.47
2016,4,9,15,45,723.5,148.0,5.2,24.0,612.0,750.75,584.33
2016,4,9,16,0,705.0,142.0,5.2,24.0,564.0,702.65,550.89
2016,4,9,16,15,677.5,136.5,5.05,23.5,512.0,647.86,511.33
2016,4,9,16,30,650.0,131.0,4.9,23.0,460.0,593.34,471.12
2016,4,9,16,45,619.0,121.5,4.8,23.0,405.5,532.96,424.82
2016,4,9,17,0,588.0,112.0,4.7,23.0,351.0,473.91,378.45
2016,4,9,17,15,536.0,102.5,4.4,22.5,295.0,405.53,323.81
2016,4,9,17,30,484.0,93.0,4.1,22.0,239.0,339.64,269.85
2016,4,9,17,45,415.5,79.5,3.8,21.5,186.0,269.79,211.5
2016,4,9,18,0,347.0,66.0,3.5,21.0,133.0,207.13,157.91
2016,4,9,18,15,240.5,48.5,3.55,20.5,87.5,136.12,98.31
2016,4,9,18,30,134.0,31.0,3.6,20.0,42.0,77.31,46.22
2016,4,9,18,45,67.0,15.5,3.65,19.5,21.0,27.53,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.5,12.5,3.75,15.5,14.5,12.29,0.0
2016,4,10,6,30,71.0,25.0,3.9,16.0,29.0,20.91,7.51
2016,4,10,6,45,176.0,45.5,4.05,16.5,72.0,37.11,26.08
2016,4,10,7,0,281.0,66.0,4.2,17.0,115.0,49.67,37.83
2016,4,10,7,15,360.5,80.5,4.5,17.5,168.0,78.55,50.6
2016,4,10,7,30,440.0,95.0,4.8,18.0,221.0,123.8,79.52
2016,4,10,7,45,220.0,81.5,5.15,18.5,144.5,108.34,75.64
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,65.73,49.3
2016,4,10,8,15,0.0,66.0,5.65,19.5,66.0,63.8,47.43
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,61.87,45.56
2016,4,10,8,45,0.0,71.0,5.95,21.0,71.0,68.66,50.74
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,75.46,55.84
2016,4,10,9,15,0.0,92.5,6.1,22.5,92.5,89.53,66.86
2016,4,10,9,30,0.0,107.0,6.1,23.0,107.0,103.48,77.65
2016,4,10,9,45,6.5,176.0,6.15,23.5,181.0,173.61,132.78
2016,4,10,10,0,13.0,245.0,6.2,24.0,255.0,244.4,187.28
2016,4,10,10,15,9.5,216.0,6.2,24.5,223.5,215.22,163.93
2016,4,10,10,30,6.0,187.0,6.2,25.0,192.0,185.38,140.24
2016,4,10,10,45,7.5,192.5,6.2,25.5,199.0,192.31,145.19
2016,4,10,11,0,9.0,198.0,6.2,26.0,206.0,199.36,150.18
2016,4,10,11,15,9.5,202.0,6.2,26.0,211.0,204.17,153.73
2016,4,10,11,30,10.0,206.0,6.2,26.0,216.0,209.0,157.31
2016,4,10,11,45,57.5,326.0,6.2,26.5,379.0,373.99,282.86
2016,4,10,12,0,105.0,446.0,6.2,27.0,542.0,541.07,405.24
2016,4,10,12,15,98.0,454.0,6.1,26.5,544.5,546.29,408.79
2016,4,10,12,30,91.0,462.0,6.0,26.0,547.0,550.97,412.44
2016,4,10,12,45,70.0,440.5,5.95,26.0,505.5,511.17,382.91
2016,4,10,13,0,49.0,419.0,5.9,26.0,464.0,470.43,352.65
2016,4,10,13,15,156.5,435.0,5.7,25.5,576.5,602.17,452.97
2016,4,10,13,30,264.0,451.0,5.5,25.0,689.0,734.11,550.38
2016,4,10,13,45,277.5,426.0,5.3,25.0,671.0,721.92,541.72
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,707.98,532.5
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,457.75,349.66
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,207.54,156.95
2016,4,10,14,45,7.0,199.0,5.6,25.0,205.0,201.63,152.99
2016,4,10,15,0,6.0,194.0,5.8,25.0,199.0,195.75,148.74
2016,4,10,15,15,5.0,186.5,5.85,25.0,190.5,187.4,142.56
2016,4,10,15,30,4.0,179.0,5.9,25.0,182.0,179.11,136.44
2016,4,10,15,45,3.0,175.5,5.95,25.0,177.5,174.96,133.55
2016,4,10,16,0,2.0,172.0,6.0,25.0,173.0,170.96,130.79
2016,4,10,16,15,23.5,189.0,5.9,24.5,201.0,204.52,158.64
2016,4,10,16,30,45.0,206.0,5.8,24.0,229.0,243.83,190.91
2016,4,10,16,45,38.5,182.5,5.7,24.0,200.5,213.54,167.3
2016,4,10,17,0,32.0,159.0,5.6,24.0,172.0,183.74,143.89
2016,4,10,17,15,24.5,135.0,5.3,23.5,144.0,148.68,116.12
2016,4,10,17,30,17.0,111.0,5.0,23.0,116.0,119.71,92.83
2016,4,10,17,45,8.5,87.0,4.7,22.5,89.5,91.01,69.35
2016,4,10,18,0,0.0,63.0,4.4,22.0,63.0,63.07,46.2
2016,4,10,18,15,0.0,40.5,4.35,21.5,40.5,40.06,26.79
2016,4,10,18,30,0.0,18.0,4.3,21.0,18.0,17.37,7.06
2016,4,10,18,45,0.0,9.0,4.25,21.0,9.0,8.85,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,10.0,4.8,21.5,10.0,9.64,2.39
2016,4,11,8,0,0.0,12.0,5.1,22.0,12.0,11.58,3.96
2016,4,11,8,15,0.0,36.5,5.1,22.5,36.5,35.25,23.43
2016,4,11,8,30,0.0,61.0,5.1,23.0,61.0,58.96,42.62
2016,4,11,8,45,13.0,143.0,5.1,24.0,150.5,142.32,109.01
2016,4,11,9,0,26.0,225.0,5.1,25.0,240.0,225.85,173.63
2016,4,11,9,15,82.0,271.5,4.95,25.5,325.5,298.25,228.79
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,377.96,288.63
2016,4,11,9,45,131.5,340.0,4.7,26.5,433.5,403.75,306.59
2016,4,11,10,0,125.0,362.0,4.6,27.0,456.0,428.79,323.76
2016,4,11,10,15,127.0,381.5,4.35,27.0,481.0,456.79,343.43
2016,4,11,10,30,129.0,401.0,4.1,27.0,506.0,484.8,362.94
2016,4,11,10,45,465.5,286.0,3.9,27.5,684.0,650.72,489.35
2016,4,11,11,0,802.0,171.0,3.7,28.0,862.0,835.52,620.41
2016,4,11,11,15,809.0,172.5,3.45,28.5,884.5,870.71,639.67
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,903.57,657.91
2016,4,11,11,45,517.0,323.5,3.0,29.5,790.5,803.08,583.34
2016,4,11,12,0,218.0,473.0,2.8,30.0,674.0,678.54,488.48
2016,4,11,12,15,532.5,318.5,2.65,30.0,812.5,839.21,606.05
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,994.96,707.98
2016,4,11,12,45,853.0,159.5,2.45,30.5,949.5,1006.46,711.86
2016,4,11,13,0,859.0,155.0,2.4,31.0,948.0,1008.65,711.36
2016,4,11,13,15,856.5,154.5,2.35,31.0,936.5,1014.99,715.09
2016,4,11,13,30,854.0,154.0,2.3,31.0,925.0,1011.91,713.02
2016,4,11,13,45,855.0,149.0,2.3,31.0,906.0,1004.03,708.71
2016,4,11,14,0,856.0,144.0,2.3,31.0,887.0,992.6,702.35
2016,4,11,14,15,849.0,142.0,2.25,31.0,858.5,973.22,690.62
2016,4,11,14,30,842.0,140.0,2.2,31.0,830.0,950.66,677.03
2016,4,11,14,45,838.5,134.5,2.2,31.0,796.0,924.52,661.72
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,895.31,644.44
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,857.23,620.92
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,817.01,595.91
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,773.09,568.22
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,727.33,539.02
2016,4,11,16,15,762.0,105.5,1.85,30.5,531.0,672.81,503.77
2016,4,11,16,30,738.0,101.0,1.7,30.0,478.0,620.13,467.9
2016,4,11,16,45,712.5,93.5,1.55,29.5,423.5,561.29,426.34
2016,4,11,17,0,687.0,86.0,1.4,29.0,369.0,503.1,383.96
2016,4,11,17,15,640.0,79.5,1.2,28.5,312.0,435.73,333.05
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,371.95,283.19
2016,4,11,17,45,527.5,63.5,0.8,27.5,200.0,301.14,226.53
2016,4,11,18,0,462.0,54.0,0.6,27.0,145.0,236.85,173.42
2016,4,11,18,15,346.5,41.5,0.5,26.0,96.5,161.24,112.4
2016,4,11,18,30,231.0,29.0,0.4,25.0,48.0,99.16,59.24
2016,4,11,18,45,115.5,14.5,0.35,24.5,24.0,35.62,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,69.0,13.5,3.7,13.0,18.5,13.27,0.0
2016,4,12,6,30,138.0,27.0,3.7,13.0,37.0,20.99,9.72
2016,4,12,6,45,241.5,44.5,3.75,13.5,81.0,33.91,23.85
2016,4,12,7,0,345.0,62.0,3.8,14.0,125.0,46.12,35.27
2016,4,12,7,15,172.5,55.0,3.7,14.5,86.5,54.88,35.94
2016,4,12,7,30,0.0,48.0,3.6,15.0,48.0,46.36,33.9
2016,4,12,7,45,0.0,59.5,3.5,15.5,59.5,57.5,43.21
2016,4,12,8,0,0.0,71.0,3.4,16.0,71.0,68.64,52.34
2016,4,12,8,15,0.0,91.5,3.45,16.5,91.5,88.21,68.32
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,107.69,83.96
2016,4,12,8,45,0.0,123.5,3.6,18.0,123.5,118.78,92.34
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,129.9,100.62
2016,4,12,9,15,0.0,140.5,3.7,19.5,140.5,135.35,104.45
2016,4,12,9,30,0.0,146.0,3.7,20.0,146.0,140.79,108.26
2016,4,12,9,45,13.5,218.5,3.7,20.5,229.0,218.42,169.15
2016,4,12,10,0,27.0,291.0,3.7,21.0,312.0,297.06,229.21
2016,4,12,10,15,13.5,205.0,3.65,21.0,215.5,207.54,159.45
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,115.24,86.63
2016,4,12,10,45,3.0,148.0,3.55,21.5,150.5,145.73,110.51
2016,4,12,11,0,6.0,177.0,3.5,22.0,182.0,176.54,134.2
2016,4,12,11,15,3.0,119.0,3.5,22.0,121.5,117.98,88.24
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,59.13,41.63
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,90.22,66.12
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,121.41,90.34
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,189.27,143.12
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,257.8,195.49
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,182.32,137.29
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,106.9,78.59
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,250.83,190.01
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,405.57,305.45
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,514.24,387.1
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,630.47,472.21
2016,4,12,14,15,140.5,421.0,3.85,24.0,541.5,574.66,431.55
2016,4,12,14,30,105.0,401.0,3.9,24.0,488.0,510.59,385.3
2016,4,12,14,45,55.0,293.5,4.0,24.0,339.0,349.37,266.37
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,186.78,141.68
2016,4,12,15,15,16.5,227.0,4.1,23.5,238.5,238.34,182.86
2016,4,12,15,30,28.0,268.0,4.1,23.0,287.0,298.12,229.83
2016,4,12,15,45,19.0,233.0,4.1,23.0,245.5,246.64,190.41
2016,4,12,16,0,10.0,198.0,4.1,23.0,204.0,203.66,157.3
2016,4,12,16,15,6.0,178.5,4.05,22.5,182.0,180.96,140.16
2016,4,12,16,30,2.0,159.0,4.0,22.0,160.0,158.58,123.03
2016,4,12,16,45,1.0,140.5,3.95,22.0,141.0,139.48,108.16
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,120.46,93.18
2016,4,12,17,15,194.0,117.0,3.75,21.5,176.5,233.2,186.94
2016,4,12,17,30,388.0,112.0,3.6,21.0,231.0,316.0,252.23
2016,4,12,17,45,315.0,95.5,3.45,20.5,179.0,246.21,194.07
2016,4,12,18,0,242.0,79.0,3.3,20.0,127.0,179.91,138.39
2016,4,12,18,15,163.0,56.0,3.5,19.5,83.5,117.23,85.78
2016,4,12,18,30,84.0,33.0,3.7,19.0,40.0,63.23,39.44
