Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,42.0,16.5,3.95,18.5,20.0,24.03,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.22
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.76
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.95,7.09
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,19.29,10.8
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,23.64,14.44
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,28.0,18.02
2016,4,13,8,15,0.0,28.0,2.95,17.0,28.0,27.03,17.13
2016,4,13,8,30,0.0,27.0,2.9,17.0,27.0,26.08,16.25
2016,4,13,8,45,0.0,69.0,2.85,17.5,69.0,66.73,49.85
2016,4,13,9,0,0.0,111.0,2.8,18.0,111.0,107.15,82.55
2016,4,13,9,15,0.0,107.0,2.75,18.0,107.0,103.43,79.21
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,99.65,75.91
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,73.08,54.09
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,46.45,32.3
2016,4,13,10,15,6.5,152.5,2.6,19.0,158.0,152.11,117.11
2016,4,13,10,30,13.0,257.0,2.6,19.0,268.0,258.08,199.46
2016,4,13,10,45,10.0,223.0,2.6,19.5,232.0,223.81,172.06
2016,4,13,11,0,7.0,189.0,2.6,20.0,196.0,189.01,144.61
2016,4,13,11,15,3.5,163.0,2.6,20.5,167.0,161.14,122.48
2016,4,13,11,30,0.0,137.0,2.6,21.0,138.0,132.95,100.04
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.5,151.37,114.31
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,169.97,128.54
2016,4,13,12,15,10.5,228.0,2.65,22.0,238.0,232.34,176.47
2016,4,13,12,30,15.0,287.0,2.7,22.0,301.0,295.3,224.01
2016,4,13,12,45,11.0,232.0,2.75,22.5,242.5,237.46,179.76
2016,4,13,13,0,7.0,177.0,2.8,23.0,184.0,179.52,135.3
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.5,168.28,126.77
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,156.99,118.08
2016,4,13,13,45,4.5,164.0,2.8,23.0,168.5,164.4,123.95
2016,4,13,14,0,5.0,171.0,2.8,23.0,176.0,171.81,129.81
2016,4,13,14,15,44.5,282.5,2.75,23.0,320.0,328.33,250.52
2016,4,13,14,30,84.0,394.0,2.7,23.0,464.0,483.24,365.04
2016,4,13,14,45,46.5,306.0,2.65,23.0,344.5,354.68,269.58
2016,4,13,15,0,9.0,218.0,2.6,23.0,225.0,222.56,169.41
2016,4,13,15,15,74.0,272.5,2.5,23.0,324.0,342.47,263.55
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,462.69,354.28
2016,4,13,15,45,468.0,215.5,2.35,23.0,505.0,617.25,476.24
2016,4,13,16,0,797.0,104.0,2.3,23.0,587.0,729.95,561.27
2016,4,13,16,15,484.0,165.0,2.2,22.5,450.5,537.27,419.04
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,357.53,279.78
2016,4,13,16,45,429.0,156.0,2.05,22.0,342.5,449.35,355.45
2016,4,13,17,0,687.0,86.0,2.0,22.0,371.0,503.78,398.4
2016,4,13,17,15,641.5,79.5,1.8,21.5,314.0,437.16,345.6
2016,4,13,17,30,596.0,73.0,1.6,21.0,257.0,373.99,294.53
2016,4,13,17,45,525.5,64.5,1.4,20.5,202.0,301.97,235.05
2016,4,13,18,0,455.0,56.0,1.2,20.0,147.0,236.99,179.75
2016,4,13,18,15,346.0,43.0,1.15,19.0,99.0,163.05,117.92
2016,4,13,18,30,237.0,30.0,1.1,18.0,51.0,101.84,64.44
2016,4,13,18,45,118.5,15.0,1.1,17.5,25.5,36.86,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,105.5,14.0,2.3,12.5,22.5,13.76,0.0
2016,4,14,6,30,211.0,28.0,2.5,13.0,45.0,21.65,11.38
2016,4,14,6,45,328.0,41.5,2.75,13.5,92.5,31.39,21.81
2016,4,14,7,0,445.0,55.0,3.0,14.0,140.0,40.12,30.04
2016,4,14,7,15,222.5,63.0,3.0,14.5,105.5,61.29,39.39
2016,4,14,7,30,0.0,71.0,3.0,15.0,71.0,68.11,52.32
2016,4,14,7,45,0.0,90.0,3.0,16.0,90.0,86.0,67.03
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,104.0,81.47
2016,4,14,8,15,5.0,141.0,3.0,17.5,143.5,135.45,106.66
2016,4,14,8,30,10.0,173.0,3.0,18.0,178.0,167.66,132.05
2016,4,14,8,45,15.5,197.0,3.05,18.5,206.0,193.52,152.01
2016,4,14,9,0,21.0,221.0,3.1,19.0,234.0,220.1,172.33
2016,4,14,9,15,26.5,246.5,3.05,19.5,264.0,248.77,193.99
2016,4,14,9,30,32.0,272.0,3.0,20.0,294.0,276.66,214.76
2016,4,14,9,45,56.0,312.5,2.95,20.5,354.0,332.48,256.9
2016,4,14,10,0,80.0,353.0,2.9,21.0,414.0,390.96,300.17
2016,4,14,10,15,130.0,380.5,2.85,21.5,485.0,458.53,350.05
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,530.51,402.07
2016,4,14,10,45,261.0,408.0,2.8,22.5,630.5,605.95,456.67
2016,4,14,11,0,342.0,408.0,2.8,23.0,705.0,685.73,513.14
2016,4,14,11,15,633.0,265.5,2.8,23.0,832.5,814.94,610.59
2016,4,14,11,30,924.0,123.0,2.8,23.0,960.0,950.18,702.15
2016,4,14,11,45,920.5,127.5,2.8,23.5,971.5,975.55,715.79
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,997.45,728.12
2016,4,14,12,15,917.5,132.5,2.75,24.0,987.5,1015.68,739.07
2016,4,14,12,30,918.0,133.0,2.7,24.0,992.0,1030.44,747.87
2016,4,14,12,45,916.0,133.5,2.7,24.5,987.5,1039.22,751.95
2016,4,14,13,0,914.0,134.0,2.7,25.0,983.0,1044.39,753.88
2016,4,14,13,15,911.0,133.0,2.65,25.0,970.0,1043.4,753.03
2016,4,14,13,30,908.0,132.0,2.6,25.0,957.0,1038.77,750.04
2016,4,14,13,45,902.0,131.0,2.6,25.0,935.5,1027.58,743.53
2016,4,14,14,0,896.0,130.0,2.6,25.0,914.0,1012.88,734.95
2016,4,14,14,15,889.0,128.5,2.55,25.0,884.5,993.3,722.86
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,970.47,708.77
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,940.77,690.73
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,913.56,674.35
2016,4,14,15,15,847.5,120.5,2.5,24.5,737.5,875.18,651.7
2016,4,14,15,30,834.0,118.0,2.5,24.0,694.0,834.59,627.34
2016,4,14,15,45,593.0,184.5,2.5,24.0,579.5,687.23,524.92
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,542.14,416.9
2016,4,14,16,15,551.0,176.5,2.45,23.5,477.0,598.2,464.6
2016,4,14,16,30,750.0,102.0,2.4,23.0,489.0,630.42,492.6
2016,4,14,16,45,717.5,96.5,2.4,23.0,433.0,568.84,446.6
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,508.56,400.84
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,441.74,349.4
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,378.37,298.77
2016,4,14,17,45,524.0,68.5,1.8,20.5,206.5,305.97,238.87
2016,4,14,18,0,455.0,59.0,1.6,20.0,151.0,240.4,182.99
2016,4,14,18,15,346.0,45.5,1.6,19.0,102.5,165.82,120.49
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,103.52,66.36
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,37.94,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,96.5,15.5,1.25,12.5,23.5,15.24,0.0
2016,4,15,6,30,193.0,31.0,1.5,13.0,47.0,24.04,13.7
2016,4,15,6,45,298.0,46.5,1.75,14.0,93.5,35.17,25.14
2016,4,15,7,0,403.0,62.0,2.0,15.0,140.0,45.7,34.89
2016,4,15,7,15,201.5,76.5,2.05,15.5,115.5,75.71,51.86
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,85.93,67.04
2016,4,15,7,45,71.0,131.0,2.2,17.0,160.0,132.61,102.37
2016,4,15,8,0,142.0,171.0,2.3,18.0,229.0,187.6,144.42
2016,4,15,8,15,98.0,190.0,2.25,18.5,233.0,204.33,159.23
2016,4,15,8,30,54.0,209.0,2.2,19.0,237.0,213.24,166.87
2016,4,15,8,45,143.0,239.5,2.2,19.5,323.5,280.53,218.6
2016,4,15,9,0,232.0,270.0,2.2,20.0,410.0,360.08,279.36
2016,4,15,9,15,264.5,289.0,2.2,20.5,461.0,407.98,315.31
2016,4,15,9,30,297.0,308.0,2.2,21.0,512.0,460.55,354.23
2016,4,15,9,45,575.0,215.5,2.25,21.5,641.5,565.62,435.42
2016,4,15,10,0,853.0,123.0,2.3,22.0,771.0,694.25,531.71
2016,4,15,10,15,863.5,125.0,2.35,22.5,808.5,742.76,564.09
2016,4,15,10,30,874.0,127.0,2.4,23.0,846.0,789.43,594.23
2016,4,15,10,45,884.5,126.5,2.45,23.5,876.5,831.92,621.12
2016,4,15,11,0,895.0,126.0,2.5,24.0,907.0,872.37,646.36
2016,4,15,11,15,900.0,127.0,2.55,24.0,928.5,907.27,668.98
2016,4,15,11,30,905.0,128.0,2.6,24.0,950.0,939.39,689.73
2016,4,15,11,45,902.0,132.5,2.7,24.5,961.5,964.67,705.06
2016,4,15,12,0,899.0,137.0,2.8,25.0,973.0,986.56,718.24
2016,4,15,12,15,900.0,137.0,2.85,25.0,977.5,1004.41,729.84
2016,4,15,12,30,901.0,137.0,2.9,25.0,982.0,1018.88,739.39
2016,4,15,12,45,900.0,136.5,3.0,25.5,978.0,1027.42,744.25
2016,4,15,13,0,899.0,136.0,3.1,26.0,974.0,1032.42,746.97
2016,4,15,13,15,896.0,135.5,3.2,26.0,961.0,1031.87,747.74
2016,4,15,13,30,893.0,135.0,3.3,26.0,948.0,1027.74,746.35
2016,4,15,13,45,887.5,134.0,3.4,26.5,926.5,1017.1,739.39
2016,4,15,14,0,882.0,133.0,3.5,27.0,905.0,1003.0,730.32
2016,4,15,14,15,874.5,131.0,3.55,27.0,875.5,982.58,718.3
2016,4,15,14,30,867.0,129.0,3.6,27.0,846.0,958.98,704.25
2016,4,15,14,45,858.0,126.0,3.7,27.0,809.5,929.9,686.85
2016,4,15,15,0,849.0,123.0,3.8,27.0,773.0,903.26,671.02
2016,4,15,15,15,835.0,120.5,3.8,26.5,730.0,864.76,647.76
2016,4,15,15,30,821.0,118.0,3.8,26.0,687.0,824.13,622.81
2016,4,15,15,45,801.0,115.0,3.85,26.0,638.0,776.28,591.49
2016,4,15,16,0,781.0,112.0,3.9,26.0,589.0,727.27,558.92
2016,4,15,16,15,757.0,108.0,3.9,25.5,536.0,673.44,523.19
2016,4,15,16,30,733.0,104.0,3.9,25.0,483.0,621.5,486.72
2016,4,15,16,45,698.0,99.0,3.9,25.0,427.0,559.69,440.48
2016,4,15,17,0,663.0,94.0,3.9,25.0,371.0,499.46,394.19
2016,4,15,17,15,616.5,86.5,3.65,24.0,314.5,432.37,342.24
2016,4,15,17,30,570.0,79.0,3.4,23.0,258.0,368.84,291.29
2016,4,15,17,45,500.0,69.5,3.15,22.5,203.0,297.25,231.9
2016,4,15,18,0,430.0,60.0,2.9,22.0,148.0,232.63,176.84
2016,4,15,18,15,326.0,46.0,2.85,21.0,100.5,159.23,115.33
2016,4,15,18,30,222.0,32.0,2.8,20.0,53.0,99.77,64.07
2016,4,15,18,45,111.0,16.0,2.8,19.5,26.5,41.85,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,16.0,3.55,16.0,19.0,15.73,0.0
2016,4,16,6,30,69.0,32.0,3.7,16.0,38.0,28.04,17.01
2016,4,16,6,45,141.5,57.0,3.85,16.5,81.5,45.85,34.12
2016,4,16,7,0,214.0,82.0,4.0,17.0,125.0,64.54,51.07
2016,4,16,7,15,277.0,101.5,4.2,17.5,175.5,100.71,69.57
2016,4,16,7,30,340.0,121.0,4.4,18.0,226.0,144.51,100.39
2016,4,16,7,45,215.0,146.0,4.6,18.5,217.0,166.09,123.52
2016,4,16,8,0,90.0,171.0,4.8,19.0,208.0,178.0,138.31
2016,4,16,8,15,46.0,165.0,5.05,19.5,184.0,167.3,130.81
2016,4,16,8,30,2.0,159.0,5.3,20.0,160.0,152.09,118.87
2016,4,16,8,45,1.0,131.0,5.55,21.0,131.5,126.3,97.3
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,99.55,75.15
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,122.05,92.75
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,144.61,110.16
2016,4,16,9,45,4.0,177.5,6.0,23.5,180.5,173.57,132.47
2016,4,16,10,0,8.0,205.0,6.1,24.0,211.0,203.01,154.93
2016,4,16,10,15,4.0,164.0,6.1,24.0,167.0,161.41,122.17
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,119.11,88.78
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,117.23,87.03
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,115.35,85.27
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,109.09,80.3
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,102.83,75.34
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,128.06,94.85
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,153.46,114.3
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,135.1,99.99
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,116.63,85.61
2016,4,16,12,45,1.5,135.5,6.2,26.0,137.0,133.3,98.6
2016,4,16,13,0,3.0,151.0,6.2,26.0,154.0,150.03,111.6
2016,4,16,13,15,1.5,131.0,6.2,26.0,132.5,128.96,95.3
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,107.89,78.95
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,369.36,282.01
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,626.73,472.31
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,539.31,407.87
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,444.3,337.52
2016,4,16,14,45,33.5,286.5,6.3,25.0,314.0,321.94,245.75
2016,4,16,15,0,7.0,194.0,6.3,25.0,199.0,196.53,149.26
2016,4,16,15,15,3.5,139.5,6.2,24.5,142.0,138.99,104.91
2016,4,16,15,30,0.0,85.0,6.1,24.0,85.0,82.28,60.34
2016,4,16,15,45,0.0,109.0,6.1,24.0,109.0,105.8,79.29
2016,4,16,16,0,0.0,133.0,6.1,24.0,133.0,129.8,98.64
2016,4,16,16,15,0.5,145.0,5.9,23.5,145.5,142.54,109.32
2016,4,16,16,30,1.0,157.0,5.7,23.0,158.0,155.65,120.4
2016,4,16,16,45,0.5,101.0,5.55,23.0,101.5,98.62,74.9
2016,4,16,17,0,0.0,45.0,5.4,23.0,45.0,43.47,30.16
2016,4,16,17,15,0.0,38.0,5.2,22.5,38.0,36.69,24.76
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,29.92,19.25
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,23.15,13.62
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,16.39,7.92
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,11.08,3.4
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.78,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.89,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.33,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,1.38
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.22,12.63
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,23.84
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,48.79,35.17
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,63.68,47.59
2016,4,17,7,45,52.5,120.0,4.0,20.5,141.5,120.53,92.03
2016,4,17,8,0,105.0,174.0,4.2,21.0,217.0,181.97,139.9
2016,4,17,8,15,97.5,207.5,4.35,21.5,252.5,219.78,170.3
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,254.46,197.6
2016,4,17,8,45,76.0,251.5,4.7,22.5,294.0,265.68,206.13
2016,4,17,9,0,62.0,262.0,4.9,23.0,300.0,274.93,212.82
2016,4,17,9,15,106.5,295.5,4.95,23.0,367.0,334.2,258.54
2016,4,17,9,30,151.0,329.0,5.0,23.0,434.0,397.2,306.7
2016,4,17,9,45,113.0,341.5,5.05,23.5,423.0,394.89,303.4
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,388.86,297.15
2016,4,17,10,15,73.0,374.5,5.05,24.0,433.0,412.03,313.91
2016,4,17,10,30,71.0,395.0,5.0,24.0,454.0,435.0,330.32
2016,4,17,10,45,158.0,416.0,5.0,24.5,553.0,530.83,402.04
2016,4,17,11,0,245.0,437.0,5.0,25.0,652.0,632.11,475.83
2016,4,17,11,15,244.5,449.0,4.95,25.0,668.0,653.96,490.44
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,675.06,504.76
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,517.2,388.94
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,344.0,258.4
2016,4,17,12,15,10.0,205.5,4.7,24.5,215.0,209.8,157.95
2016,4,17,12,30,0.0,78.0,4.6,24.0,78.0,75.7,54.16
2016,4,17,12,45,0.0,90.5,4.55,24.0,90.5,87.88,63.8
2016,4,17,13,0,0.0,103.0,4.5,24.0,103.0,100.08,73.35
2016,4,17,13,15,0.0,107.0,4.5,24.0,107.0,103.98,76.43
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,107.89,79.53
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,106.9,78.82
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,105.9,78.13
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,89.72,65.66
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.17
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,78.95,57.5
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,84.26,61.85
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,69.21,50.1
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,54.18,38.25
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,64.82,46.97
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.46,55.72
2016,4,17,16,15,0.0,54.5,5.05,21.5,54.5,52.69,37.51
2016,4,17,16,30,0.0,31.0,5.0,21.0,31.0,29.94,19.06
2016,4,17,16,45,0.0,31.0,5.0,21.0,31.0,29.94,19.15
2016,4,17,17,0,0.0,31.0,5.0,21.0,31.0,29.93,19.23
2016,4,17,17,15,0.0,26.0,4.85,21.0,26.0,25.09,15.28
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,20.26,11.29
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.91,7.65
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.57,3.96
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.71,0.67
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,8.2,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,16.4,7.89
2016,4,18,6,45,0.0,34.0,3.05,17.5,34.0,32.84,22.86
2016,4,18,7,0,0.0,51.0,3.2,18.0,51.0,48.85,37.26
2016,4,18,7,15,0.0,70.0,3.3,18.0,70.0,66.53,50.33
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,84.39,65.25
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,48.3,34.93
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.61,3.25
2016,4,18,8,15,0.0,30.0,3.6,19.5,30.0,28.97,18.5
2016,4,18,8,30,0.0,49.0,3.6,20.0,49.0,47.35,33.54
2016,4,18,8,45,21.5,150.0,3.6,20.5,163.5,151.47,117.56
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,256.13,199.36
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,157.38,121.29
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,52.24,36.8
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,121.77,92.35
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,191.16,146.41
2016,4,18,10,15,118.5,301.5,3.75,22.0,400.0,376.3,290.45
2016,4,18,10,30,231.0,409.0,3.5,22.0,601.0,571.3,434.75
2016,4,18,10,45,182.0,426.0,3.3,22.5,581.0,559.8,422.49
2016,4,18,11,0,133.0,443.0,3.1,23.0,561.0,544.29,408.27
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.5,396.45,299.77
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,243.01,183.63
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,221.7,167.67
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,200.19,151.19
2016,4,18,12,15,89.0,343.0,2.9,23.0,427.5,430.97,326.56
2016,4,18,12,30,169.0,489.0,2.9,23.0,649.0,659.97,489.94
2016,4,18,12,45,189.0,485.5,2.95,23.0,664.0,680.39,503.62
2016,4,18,13,0,209.0,482.0,3.0,23.0,679.0,700.19,518.24
2016,4,18,13,15,214.0,474.5,2.95,23.0,673.5,700.1,518.34
2016,4,18,13,30,219.0,467.0,2.9,23.0,668.0,698.96,517.9
2016,4,18,13,45,188.5,457.0,2.85,23.0,627.5,659.1,489.59
2016,4,18,14,0,158.0,447.0,2.8,23.0,587.0,618.82,461.01
2016,4,18,14,15,108.0,413.0,2.65,22.5,507.5,525.93,394.93
2016,4,18,14,30,58.0,379.0,2.5,22.0,428.0,442.17,334.06
2016,4,18,14,45,68.0,369.0,2.35,22.0,423.5,440.91,334.2
2016,4,18,15,0,78.0,359.0,2.2,22.0,419.0,438.95,333.46
2016,4,18,15,15,40.0,262.5,2.05,22.0,293.5,302.01,231.26
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,164.18,125.04
2016,4,18,15,45,5.5,181.5,1.8,22.0,185.0,182.82,140.37
2016,4,18,16,0,9.0,197.0,1.7,22.0,202.0,201.58,155.43
2016,4,18,16,15,4.5,163.5,1.6,21.5,166.0,164.21,126.68
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,127.28,97.92
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,122.63,94.63
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,118.11,91.33
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,99.71,76.83
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,81.3,62.05
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,63.89,47.69
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,46.45,33.04
2016,4,18,18,15,0.0,32.5,0.85,19.5,32.5,31.38,20.23
2016,4,18,18,30,0.0,17.0,0.8,19.0,17.0,16.4,7.29
2016,4,18,18,45,0.0,8.5,0.75,19.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,8.19,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,16.4,8.02
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,31.87,22.09
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,47.17,33.94
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,63.97,48.2
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,80.91,62.33
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,94.81,73.54
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,108.74,84.54
2016,4,19,8,15,2.0,139.5,1.95,19.5,140.5,133.4,103.97
2016,4,19,8,30,4.0,165.0,1.9,20.0,167.0,158.44,123.35
2016,4,19,8,45,9.5,189.5,1.85,20.5,195.0,184.4,143.14
2016,4,19,9,0,15.0,214.0,1.8,21.0,223.0,211.1,163.23
2016,4,19,9,15,11.0,209.0,1.75,21.0,216.0,205.88,158.62
2016,4,19,9,30,7.0,204.0,1.7,21.0,209.0,199.95,153.57
2016,4,19,9,45,55.5,286.5,1.7,21.5,329.0,308.38,236.57
2016,4,19,10,0,104.0,369.0,1.7,22.0,449.0,422.81,320.69
2016,4,19,10,15,59.5,320.0,1.7,22.5,366.5,350.78,265.51
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,273.14,206.19
2016,4,19,10,45,107.0,358.5,1.7,23.5,453.0,434.98,327.28
2016,4,19,11,0,199.0,446.0,1.7,24.0,622.0,602.65,445.35
2016,4,19,11,15,119.0,420.5,1.7,24.0,526.0,517.26,382.37
2016,4,19,11,30,39.0,395.0,1.7,24.0,430.0,422.87,313.26
2016,4,19,11,45,167.5,429.5,1.75,24.0,586.5,582.32,430.45
2016,4,19,12,0,296.0,464.0,1.8,24.0,743.0,748.37,545.56
2016,4,19,12,15,201.5,471.5,1.8,24.0,662.0,668.63,487.66
2016,4,19,12,30,107.0,479.0,1.8,24.0,581.0,583.63,426.99
2016,4,19,12,45,79.0,454.5,1.8,24.5,529.5,533.89,391.62
2016,4,19,13,0,51.0,430.0,1.8,25.0,478.0,483.06,354.86
2016,4,19,13,15,113.0,450.5,1.8,25.0,555.0,574.78,421.44
2016,4,19,13,30,175.0,471.0,1.8,25.0,632.0,659.41,480.79
2016,4,19,13,45,223.5,452.5,1.8,25.0,653.5,688.85,502.19
2016,4,19,14,0,272.0,434.0,1.8,25.0,675.0,724.36,527.87
2016,4,19,14,15,290.5,414.0,1.85,24.5,663.5,719.16,526.87
2016,4,19,14,30,309.0,394.0,1.9,24.0,652.0,711.97,524.89
2016,4,19,14,45,175.0,360.5,1.95,24.0,505.5,538.97,402.8
2016,4,19,15,0,41.0,327.0,2.0,24.0,359.0,371.36,279.45
2016,4,19,15,15,30.0,289.5,2.05,24.0,312.5,321.85,243.98
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,265.77,202.36
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,235.04,179.57
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,204.62,156.65
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,110.17,83.24
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,19.31,10.18
2016,4,19,16,45,263.0,74.5,2.2,23.0,186.5,253.9,204.43
2016,4,19,17,0,526.0,129.0,2.2,23.0,353.0,455.97,360.66
2016,4,19,17,15,478.5,118.0,1.95,22.5,299.5,391.87,309.28
2016,4,19,17,30,431.0,107.0,1.7,22.0,246.0,331.82,261.21
2016,4,19,17,45,363.5,93.0,1.5,21.5,194.0,264.43,206.35
2016,4,19,18,0,296.0,79.0,1.3,21.0,142.0,204.12,156.11
2016,4,19,18,15,213.0,59.0,1.25,20.5,97.0,135.57,99.37
2016,4,19,18,30,130.0,39.0,1.2,20.0,52.0,81.11,53.86
2016,4,19,18,45,65.0,19.5,1.15,20.0,26.0,35.78,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.89,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.78,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,11.08,4.01
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,16.39,8.14
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,22.67,13.5
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,28.95,18.79
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,35.72,24.36
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,42.5,29.83
2016,4,20,8,15,17.5,125.0,0.6,20.0,134.0,124.96,96.51
2016,4,20,8,30,35.0,206.0,0.6,20.0,224.0,204.5,158.55
2016,4,20,8,45,30.0,219.5,0.65,20.5,236.5,218.28,168.29
2016,4,20,9,0,25.0,233.0,0.7,21.0,249.0,233.52,179.27
2016,4,20,9,15,107.0,282.5,0.75,21.5,357.0,321.94,245.89
2016,4,20,9,30,189.0,332.0,0.8,22.0,465.0,423.0,319.63
2016,4,20,9,45,276.5,336.5,0.9,22.5,544.0,493.86,370.73
2016,4,20,10,0,364.0,341.0,1.0,23.0,623.0,573.44,427.34
2016,4,20,10,15,419.5,335.0,1.05,23.0,674.5,627.05,465.15
2016,4,20,10,30,475.0,329.0,1.1,23.0,726.0,684.36,505.22
2016,4,20,10,45,334.5,388.5,1.15,23.5,673.0,648.14,475.82
2016,4,20,11,0,194.0,448.0,1.2,24.0,620.0,600.52,438.82
2016,4,20,11,15,496.0,317.0,1.2,24.0,769.5,750.0,549.1
2016,4,20,11,30,798.0,186.0,1.2,24.0,919.0,908.69,655.69
2016,4,20,11,45,832.5,165.5,1.2,24.0,940.0,941.8,674.28
2016,4,20,12,0,867.0,145.0,1.2,24.0,961.0,968.86,690.55
2016,4,20,12,15,868.0,145.0,1.2,24.0,965.0,985.86,700.61
2016,4,20,12,30,869.0,145.0,1.2,24.0,969.0,999.61,708.87
2016,4,20,12,45,865.5,146.5,1.2,24.0,964.5,1007.12,713.39
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,1011.23,716.02
2016,4,20,13,15,859.0,147.0,1.15,24.0,947.0,1009.92,714.57
2016,4,20,13,30,856.0,146.0,1.1,24.0,934.0,1005.19,711.21
2016,4,20,13,45,848.0,146.5,1.1,24.0,912.0,993.68,704.74
2016,4,20,14,0,840.0,147.0,1.1,24.0,890.0,985.04,700.24
2016,4,20,14,15,832.0,145.0,1.1,24.0,861.0,964.55,688.42
2016,4,20,14,30,824.0,143.0,1.1,24.0,832.0,941.03,674.89
2016,4,20,14,45,822.5,135.5,1.1,24.0,798.0,914.75,659.63
2016,4,20,15,0,821.0,128.0,1.1,24.0,764.0,885.37,642.39
2016,4,20,15,15,806.5,125.5,1.15,23.5,721.5,847.14,621.24
2016,4,20,15,30,792.0,123.0,1.2,23.0,679.0,806.94,598.43
2016,4,20,15,45,773.0,119.5,1.3,23.0,631.0,760.3,570.23
2016,4,20,16,0,754.0,116.0,1.4,23.0,583.0,712.54,540.57
2016,4,20,16,15,729.5,111.5,1.45,23.0,531.0,660.95,507.03
2016,4,20,16,30,705.0,107.0,1.5,23.0,479.0,607.29,469.75
2016,4,20,16,45,673.0,101.5,1.55,23.0,424.5,548.09,427.09
2016,4,20,17,0,641.0,96.0,1.6,23.0,370.0,490.26,384.03
2016,4,20,17,15,595.5,89.0,1.45,22.5,315.0,425.34,334.02
2016,4,20,17,30,550.0,82.0,1.3,22.0,260.0,363.91,285.13
2016,4,20,17,45,483.0,72.5,1.2,21.5,206.5,294.55,228.77
2016,4,20,18,0,416.0,63.0,1.1,21.0,153.0,231.84,176.24
2016,4,20,18,15,319.0,49.5,1.1,20.5,106.0,161.64,117.74
2016,4,20,18,30,222.0,36.0,1.1,20.0,59.0,104.47,69.42
2016,4,20,18,45,111.0,18.0,1.1,19.5,29.5,45.28,0.94
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,17.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,18.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,18.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.75,0.01
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,21.72,12.44
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,36.71,24.69
2016,4,21,8,45,0.0,25.5,0.85,21.5,25.5,24.64,14.62
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.56,4.64
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,43.52,29.8
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.56
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,78.43,57.35
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,82.33,60.17
2016,4,21,10,15,58.0,249.0,1.0,23.0,298.0,282.24,214.93
2016,4,21,10,30,116.0,413.0,1.0,23.0,511.0,487.45,362.68
2016,4,21,10,45,210.0,420.5,1.05,23.5,604.0,577.61,425.34
2016,4,21,11,0,304.0,428.0,1.1,24.0,697.0,675.55,492.42
2016,4,21,11,15,572.0,293.0,1.15,24.0,814.5,793.52,578.29
2016,4,21,11,30,840.0,158.0,1.2,24.0,932.0,919.83,662.18
2016,4,21,11,45,857.5,149.5,1.3,24.5,949.0,946.04,676.97
2016,4,21,12,0,875.0,141.0,1.4,25.0,966.0,973.31,693.66
2016,4,21,12,15,876.0,141.0,1.5,25.0,970.5,990.35,705.3
2016,4,21,12,30,877.0,141.0,1.6,25.0,975.0,1004.13,715.11
2016,4,21,12,45,876.5,141.0,1.7,25.0,970.5,1013.1,722.04
2016,4,21,13,0,876.0,141.0,1.8,25.0,966.0,1018.67,726.99
2016,4,21,13,15,873.0,140.0,1.85,25.0,953.5,1017.28,727.05
2016,4,21,13,30,870.0,139.0,1.9,25.0,941.0,1012.44,725.12
2016,4,21,13,45,861.5,140.0,2.0,25.0,919.0,1000.78,719.63
2016,4,21,14,0,853.0,141.0,2.1,25.0,897.0,985.87,712.15
2016,4,21,14,15,845.0,139.5,2.15,24.5,867.5,965.73,702.14
2016,4,21,14,30,837.0,138.0,2.2,24.0,838.0,948.3,693.91
2016,4,21,14,45,825.0,136.0,2.25,24.0,801.5,917.89,675.76
2016,4,21,15,0,813.0,134.0,2.3,24.0,765.0,884.94,655.91
2016,4,21,15,15,463.0,232.5,2.3,24.0,588.0,662.35,500.93
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,436.2,330.59
2016,4,21,15,45,432.0,225.0,2.3,24.0,497.5,599.23,460.23
2016,4,21,16,0,751.0,119.0,2.3,24.0,584.0,713.74,547.25
2016,4,21,16,15,454.0,176.5,2.2,23.5,450.5,529.04,410.48
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,356.12,277.04
2016,4,21,16,45,166.5,206.5,2.05,23.0,286.0,326.01,255.62
2016,4,21,17,0,176.0,179.0,2.0,23.0,255.0,294.48,231.91
2016,4,21,17,15,361.0,131.0,1.9,22.5,257.5,343.91,272.3
2016,4,21,17,30,546.0,83.0,1.8,22.0,260.0,363.33,286.37
2016,4,21,17,45,479.5,73.5,1.7,21.5,206.5,294.38,229.58
2016,4,21,18,0,413.0,64.0,1.6,21.0,153.0,232.01,177.07
2016,4,21,18,15,317.5,50.0,1.55,20.5,106.5,161.85,118.31
2016,4,21,18,30,222.0,36.0,1.5,20.0,60.0,104.45,69.76
2016,4,21,18,45,111.0,18.0,1.5,20.0,30.0,45.5,4.77
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,166.5,16.5,1.8,13.5,35.0,12.28,0.0
2016,4,22,6,30,333.0,33.0,2.1,14.0,70.0,24.97,15.73
2016,4,22,6,45,434.0,44.0,2.4,15.0,121.0,31.83,22.4
2016,4,22,7,0,535.0,55.0,2.7,16.0,172.0,49.09,28.74
2016,4,22,7,15,598.0,62.0,2.6,16.5,229.0,94.04,50.85
2016,4,22,7,30,661.0,69.0,2.5,17.0,286.0,146.58,88.28
2016,4,22,7,45,702.5,75.0,2.45,18.0,344.5,201.38,133.37
2016,4,22,8,0,744.0,81.0,2.4,19.0,403.0,263.16,186.08
2016,4,22,8,15,773.5,85.0,2.35,19.5,459.5,321.05,236.49
2016,4,22,8,30,803.0,89.0,2.3,20.0,516.0,381.58,288.07
2016,4,22,8,45,824.5,93.0,2.25,21.0,570.0,441.0,336.74
2016,4,22,9,0,846.0,97.0,2.2,22.0,624.0,501.57,384.33
2016,4,22,9,15,862.0,99.5,2.25,22.5,673.0,560.44,429.89
2016,4,22,9,30,878.0,102.0,2.3,23.0,722.0,617.07,472.36
2016,4,22,9,45,889.5,104.5,2.4,23.5,765.5,670.45,511.41
2016,4,22,10,0,901.0,107.0,2.5,24.0,809.0,722.75,548.39
2016,4,22,10,15,910.0,109.0,2.55,24.0,846.0,771.41,581.05
2016,4,22,10,30,919.0,111.0,2.6,24.0,883.0,818.28,612.15
2016,4,22,10,45,925.0,112.5,2.65,24.0,912.5,860.2,639.65
2016,4,22,11,0,931.0,114.0,2.7,24.0,942.0,899.67,665.34
2016,4,22,11,15,935.5,115.0,2.7,24.0,963.0,934.67,687.55
2016,4,22,11,30,940.0,116.0,2.7,24.0,984.0,966.77,707.78
2016,4,22,11,45,942.5,116.0,2.75,24.5,997.0,992.95,723.15
2016,4,22,12,0,945.0,116.0,2.8,25.0,1010.0,1015.84,736.41
2016,4,22,12,15,945.5,116.5,2.8,25.0,1014.0,1033.89,747.61
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,1048.4,756.66
2016,4,22,12,45,944.5,117.0,2.8,25.0,1013.0,1056.83,761.97
2016,4,22,13,0,943.0,117.0,2.8,25.0,1008.0,1061.57,765.11
2016,4,22,13,15,940.0,116.5,2.75,25.0,994.5,1060.6,764.28
2016,4,22,13,30,937.0,116.0,2.7,25.0,981.0,1055.91,761.28
2016,4,22,13,45,931.5,115.0,2.7,25.0,958.5,1044.55,754.69
2016,4,22,14,0,926.0,114.0,2.7,25.0,936.0,1029.6,745.98
2016,4,22,14,15,919.0,112.5,2.65,25.0,906.0,1009.19,733.39
2016,4,22,14,30,912.0,111.0,2.6,25.0,876.0,985.47,718.78
2016,4,22,14,45,902.0,109.5,2.6,25.0,839.0,955.79,700.8
2016,4,22,15,0,892.0,108.0,2.6,25.0,802.0,923.25,680.94
2016,4,22,15,15,879.0,105.5,2.5,25.0,758.0,884.36,655.94
2016,4,22,15,30,866.0,103.0,2.4,25.0,714.0,843.22,629.36
2016,4,22,15,45,849.5,100.0,2.35,25.0,665.0,796.71,599.31
2016,4,22,16,0,833.0,97.0,2.3,25.0,616.0,752.74,570.73
2016,4,22,16,15,810.5,93.5,2.15,24.5,562.0,698.4,534.9
2016,4,22,16,30,788.0,90.0,2.0,24.0,508.0,643.67,497.89
2016,4,22,16,45,758.5,85.5,1.85,24.0,452.0,583.31,453.36
2016,4,22,17,0,729.0,81.0,1.7,24.0,396.0,523.89,408.37
2016,4,22,17,15,686.0,75.5,1.5,23.0,338.5,458.97,359.11
2016,4,22,17,30,643.0,70.0,1.3,22.0,281.0,395.74,309.34
2016,4,22,17,45,580.5,62.5,1.15,21.5,224.5,325.49,252.05
2016,4,22,18,0,518.0,55.0,1.0,21.0,168.0,261.31,197.9
2016,4,22,18,15,415.5,44.0,1.0,20.0,118.0,187.37,136.33
2016,4,22,18,30,313.0,33.0,1.0,19.0,68.0,125.1,83.52
2016,4,22,18,45,156.5,16.5,1.05,18.5,34.0,53.94,10.22
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
