Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,10.5,8.5,2.35,18.0,9.5,8.36,0.0
2016,5,13,6,0,21.0,17.0,2.4,18.0,19.0,15.57,3.47
2016,5,13,6,15,69.0,44.0,2.4,18.0,55.0,37.76,26.33
2016,5,13,6,30,117.0,71.0,2.4,18.0,91.0,58.78,45.47
2016,5,13,6,45,174.0,96.0,2.4,18.5,138.0,74.76,59.84
2016,5,13,7,0,231.0,121.0,2.4,19.0,185.0,111.75,79.88
2016,5,13,7,15,279.0,140.5,2.4,19.5,235.0,150.37,106.95
2016,5,13,7,30,327.0,160.0,2.4,20.0,285.0,194.57,140.54
2016,5,13,7,45,370.5,174.5,2.4,21.0,337.0,239.07,175.51
2016,5,13,8,0,414.0,189.0,2.4,22.0,389.0,285.54,212.47
2016,5,13,8,15,446.0,201.5,2.4,22.5,439.5,333.7,251.29
2016,5,13,8,30,478.0,214.0,2.4,23.0,490.0,385.07,291.98
2016,5,13,8,45,504.5,223.5,2.4,24.0,538.0,434.22,329.59
2016,5,13,9,0,531.0,233.0,2.4,25.0,586.0,485.52,367.71
2016,5,13,9,15,551.5,240.5,2.35,25.0,630.5,533.51,403.74
2016,5,13,9,30,572.0,248.0,2.3,25.0,675.0,582.53,439.66
2016,5,13,9,45,594.5,250.0,2.25,25.5,715.5,628.53,471.83
2016,5,13,10,0,617.0,252.0,2.2,26.0,756.0,675.08,503.56
2016,5,13,10,15,629.0,257.0,2.1,26.0,789.5,717.04,531.87
2016,5,13,10,30,641.0,262.0,2.0,26.0,823.0,758.34,559.1
2016,5,13,10,45,656.0,261.5,1.95,26.5,850.5,796.04,582.76
2016,5,13,11,0,671.0,261.0,1.9,27.0,878.0,832.81,605.3
2016,5,13,11,15,483.0,364.0,1.85,27.0,813.0,788.0,569.32
2016,5,13,11,30,295.0,467.0,1.8,27.0,748.0,730.07,524.72
2016,5,13,11,45,281.0,477.0,1.75,27.5,747.5,736.98,527.71
2016,5,13,12,0,267.0,487.0,1.7,28.0,747.0,742.4,529.14
2016,5,13,12,15,503.0,360.5,1.65,28.0,852.0,858.37,611.93
2016,5,13,12,30,739.0,234.0,1.6,28.0,957.0,974.78,689.12
2016,5,13,12,45,468.5,366.5,1.6,28.5,824.0,846.48,599.53
2016,5,13,13,0,198.0,499.0,1.6,29.0,691.0,704.14,498.41
2016,5,13,13,15,461.0,366.5,1.6,29.0,806.0,846.85,601.56
2016,5,13,13,30,724.0,234.0,1.6,29.0,921.0,976.98,688.85
2016,5,13,13,45,719.0,231.0,1.6,29.0,900.5,965.85,680.99
2016,5,13,14,0,714.0,228.0,1.6,29.0,880.0,951.89,673.06
2016,5,13,14,15,377.5,298.5,1.6,28.5,642.5,687.62,497.88
2016,5,13,14,30,41.0,369.0,1.6,28.0,405.0,412.68,301.1
2016,5,13,14,45,201.5,362.0,1.6,28.0,526.0,562.62,413.63
2016,5,13,15,0,362.0,355.0,1.6,28.0,647.0,704.44,513.56
2016,5,13,15,15,237.0,350.0,1.55,28.0,537.5,580.27,425.49
2016,5,13,15,30,112.0,345.0,1.5,28.0,428.0,447.81,331.01
2016,5,13,15,45,266.0,298.5,1.5,28.0,477.5,535.21,398.82
2016,5,13,16,0,420.0,252.0,1.5,28.0,527.0,602.38,449.53
2016,5,13,16,15,411.0,231.0,1.45,27.5,482.0,556.78,418.5
2016,5,13,16,30,402.0,210.0,1.4,27.0,437.0,510.68,387.3
2016,5,13,16,45,356.0,195.0,1.35,27.0,381.0,440.44,336.56
2016,5,13,17,0,310.0,180.0,1.3,27.0,325.0,380.37,292.19
2016,5,13,17,15,266.0,167.5,1.2,26.5,281.0,328.01,252.97
2016,5,13,17,30,222.0,155.0,1.1,26.0,237.0,279.72,216.0
2016,5,13,17,45,245.0,130.0,1.0,25.5,206.0,251.49,193.74
2016,5,13,18,0,268.0,105.0,0.9,25.0,175.0,220.33,167.77
2016,5,13,18,15,205.0,83.5,0.9,24.5,129.5,161.82,120.47
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,110.21,78.57
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,58.61,36.99
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,19.5,11.0,10.81,0.0
2016,5,14,6,0,10.0,22.0,1.7,20.0,22.0,20.61,7.03
2016,5,14,6,15,67.5,43.5,1.7,20.5,54.5,37.45,25.84
2016,5,14,6,30,125.0,65.0,1.7,21.0,87.0,51.86,39.02
2016,5,14,6,45,181.5,82.0,1.7,21.5,126.5,65.1,50.83
2016,5,14,7,0,238.0,99.0,1.7,22.0,166.0,95.81,65.58
2016,5,14,7,15,230.5,124.5,1.65,22.5,200.5,132.26,93.02
2016,5,14,7,30,223.0,150.0,1.6,23.0,235.0,168.24,121.96
2016,5,14,7,45,216.5,176.5,1.55,23.5,269.5,208.06,154.25
2016,5,14,8,0,210.0,203.0,1.5,24.0,304.0,243.75,182.87
2016,5,14,8,15,185.0,230.5,1.5,24.5,327.5,273.16,206.36
2016,5,14,8,30,160.0,258.0,1.5,25.0,351.0,299.84,226.85
2016,5,14,8,45,140.0,282.5,1.5,25.5,369.5,323.52,244.27
2016,5,14,9,0,120.0,307.0,1.5,26.0,388.0,345.03,259.44
2016,5,14,9,15,86.5,315.0,1.45,26.0,375.5,344.13,258.04
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,337.12,251.93
2016,5,14,9,45,41.0,322.5,1.4,26.0,354.5,333.03,248.37
2016,5,14,10,0,29.0,322.0,1.4,26.0,346.0,327.5,243.69
2016,5,14,10,15,28.5,332.5,1.3,26.0,357.0,339.68,251.96
2016,5,14,10,30,28.0,343.0,1.2,26.0,368.0,351.78,260.01
2016,5,14,10,45,27.5,352.0,1.15,26.0,377.5,362.39,267.08
2016,5,14,11,0,27.0,361.0,1.1,26.0,387.0,372.94,274.08
2016,5,14,11,15,13.5,239.0,1.0,26.0,252.0,243.64,179.98
2016,5,14,11,30,0.0,117.0,0.9,26.0,117.0,113.51,82.39
2016,5,14,11,45,0.5,127.0,0.8,26.0,128.0,123.76,90.46
2016,5,14,12,0,1.0,137.0,0.7,26.0,139.0,134.05,98.19
2016,5,14,12,15,9.0,226.5,0.65,25.5,236.0,229.33,169.89
2016,5,14,12,30,17.0,316.0,0.6,25.0,333.0,325.45,239.62
2016,5,14,12,45,17.0,315.0,0.6,25.0,332.0,325.02,238.67
2016,5,14,13,0,17.0,314.0,0.6,25.0,331.0,324.48,238.36
2016,5,14,13,15,8.5,216.5,0.65,24.5,225.0,219.92,162.79
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,115.74,84.76
2016,5,14,13,45,2.5,142.0,0.8,24.0,144.5,140.74,104.47
2016,5,14,14,0,5.0,165.0,0.9,24.0,170.0,165.78,123.77
2016,5,14,14,15,2.5,130.0,1.0,23.5,132.5,128.89,95.74
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,92.17,67.48
2016,5,14,14,45,0.0,80.5,1.25,23.0,80.5,78.0,56.53
2016,5,14,15,0,0.0,66.0,1.4,23.0,66.0,63.92,45.51
2016,5,14,15,15,0.0,47.0,1.45,22.5,47.0,45.49,31.01
2016,5,14,15,30,0.0,28.0,1.5,22.0,28.0,27.08,16.32
2016,5,14,15,45,0.0,22.0,1.6,22.0,22.0,21.27,11.66
2016,5,14,16,0,0.0,16.0,1.7,22.0,16.0,15.46,6.98
2016,5,14,16,15,11.5,112.0,1.65,22.0,118.5,117.21,89.6
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,222.06,172.47
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,282.93,221.83
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,324.02,254.95
2016,5,14,17,15,164.5,178.5,1.65,21.5,249.0,279.24,220.31
2016,5,14,17,30,133.0,161.0,1.7,21.0,210.0,237.45,187.69
2016,5,14,17,45,117.0,135.0,1.75,21.0,172.5,196.15,154.52
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,156.33,121.81
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,114.44,87.24
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,72.57,52.49
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,41.7,26.36
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,14.0,8.0,7.86,0.0
2016,5,15,6,0,0.0,16.0,2.7,14.0,16.0,15.44,4.52
2016,5,15,6,15,7.5,38.0,2.7,14.0,39.5,35.77,25.2
2016,5,15,6,30,15.0,60.0,2.7,14.0,63.0,53.61,41.74
2016,5,15,6,45,36.0,82.5,2.75,14.5,92.0,72.49,58.85
2016,5,15,7,0,57.0,105.0,2.8,15.0,121.0,96.62,74.32
2016,5,15,7,15,60.5,128.5,2.8,15.0,148.5,122.18,94.95
2016,5,15,7,30,64.0,152.0,2.8,15.0,176.0,148.43,116.4
2016,5,15,7,45,70.5,177.0,2.85,15.5,207.5,177.22,139.57
2016,5,15,8,0,77.0,202.0,2.9,16.0,239.0,206.97,163.31
2016,5,15,8,15,76.0,225.5,2.9,16.5,266.0,233.68,184.42
2016,5,15,8,30,75.0,249.0,2.9,17.0,293.0,260.35,205.1
2016,5,15,8,45,75.5,272.5,2.95,17.5,320.0,287.66,225.91
2016,5,15,9,0,76.0,296.0,3.0,18.0,347.0,315.06,246.44
2016,5,15,9,15,112.0,326.5,2.95,18.5,407.5,368.94,287.22
2016,5,15,9,30,148.0,357.0,2.9,19.0,468.0,424.62,328.66
2016,5,15,9,45,233.5,365.5,2.9,19.5,551.5,498.68,384.24
2016,5,15,10,0,319.0,374.0,2.9,20.0,635.0,578.76,443.15
2016,5,15,10,15,285.5,401.0,2.85,20.5,642.0,595.09,452.34
2016,5,15,10,30,252.0,428.0,2.8,21.0,649.0,608.22,459.3
2016,5,15,10,45,138.0,388.5,2.8,21.5,510.5,488.96,370.02
2016,5,15,11,0,24.0,349.0,2.8,22.0,372.0,357.97,270.13
2016,5,15,11,15,34.5,386.5,2.7,22.0,420.0,406.47,306.24
2016,5,15,11,30,45.0,424.0,2.6,22.0,468.0,455.13,341.26
2016,5,15,11,45,34.0,394.5,2.55,22.0,428.0,418.62,314.03
2016,5,15,12,0,23.0,365.0,2.5,22.0,388.0,377.72,283.83
2016,5,15,12,15,38.5,409.0,2.45,22.0,447.5,441.64,330.88
2016,5,15,12,30,54.0,453.0,2.4,22.0,507.0,503.02,374.86
2016,5,15,12,45,42.5,425.0,2.35,22.5,467.0,465.44,346.61
2016,5,15,13,0,31.0,397.0,2.3,23.0,427.0,427.16,318.29
2016,5,15,13,15,36.0,405.0,2.3,23.0,439.5,441.49,329.12
2016,5,15,13,30,41.0,413.0,2.3,23.0,452.0,455.72,339.63
2016,5,15,13,45,31.0,370.0,2.3,23.0,399.0,402.5,301.2
2016,5,15,14,0,21.0,327.0,2.3,23.0,346.0,342.41,257.48
2016,5,15,14,15,16.0,281.0,2.3,23.0,295.5,291.54,220.15
2016,5,15,14,30,11.0,235.0,2.3,23.0,245.0,240.79,182.29
2016,5,15,14,45,12.5,245.5,2.3,23.0,256.5,252.64,191.75
2016,5,15,15,0,14.0,256.0,2.3,23.0,268.0,264.51,201.07
2016,5,15,15,15,14.0,249.5,2.3,22.5,261.0,257.91,196.82
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,251.3,192.62
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,166.95,127.67
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,84.21,62.41
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,149.1,115.0
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,215.13,167.82
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,130.68,100.98
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,49.28,35.07
2016,5,15,17,15,0.0,44.0,1.95,20.5,44.0,42.5,29.73
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,35.72,24.27
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,29.44,19.07
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,23.15,13.8
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,17.36,8.89
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.57,3.93
2016,5,15,18,45,0.0,7.0,1.15,19.0,7.0,6.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,5.38
2016,5,16,6,15,1.0,37.5,2.05,18.0,37.5,35.4,24.5
2016,5,16,6,30,2.0,58.0,2.3,18.0,58.0,53.78,41.23
2016,5,16,6,45,15.0,80.0,2.55,18.0,84.0,73.35,58.78
2016,5,16,7,0,28.0,102.0,2.8,18.0,110.0,92.64,71.12
2016,5,16,7,15,31.0,123.5,3.0,18.0,134.0,114.77,89.02
2016,5,16,7,30,34.0,145.0,3.2,18.0,158.0,137.46,107.37
2016,5,16,7,45,122.0,174.5,3.4,18.5,232.0,184.34,142.14
2016,5,16,8,0,210.0,204.0,3.6,19.0,306.0,245.0,188.75
2016,5,16,8,15,113.5,204.5,3.7,19.0,260.5,226.03,176.31
2016,5,16,8,30,17.0,205.0,3.8,19.0,215.0,200.96,157.38
2016,5,16,8,45,19.0,222.0,3.9,19.5,234.5,219.41,171.33
2016,5,16,9,0,21.0,239.0,4.0,20.0,254.0,238.08,185.24
2016,5,16,9,15,10.5,160.0,3.95,20.5,167.5,159.87,123.0
2016,5,16,9,30,0.0,81.0,3.9,21.0,81.0,78.43,57.7
2016,5,16,9,45,0.0,107.0,3.85,21.5,107.0,103.55,77.5
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,128.58,96.9
2016,5,16,10,15,27.0,263.5,3.65,22.5,287.5,273.28,209.02
2016,5,16,10,30,54.0,394.0,3.5,23.0,442.0,420.5,318.19
2016,5,16,10,45,79.0,426.0,3.35,23.5,498.0,475.39,357.1
2016,5,16,11,0,104.0,458.0,3.2,24.0,554.0,532.16,396.92
2016,5,16,11,15,68.5,427.0,3.05,24.0,490.5,475.85,354.85
2016,5,16,11,30,33.0,396.0,2.9,24.0,427.0,416.75,310.84
2016,5,16,11,45,29.0,385.5,2.8,24.5,413.5,405.01,301.57
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,392.83,291.86
2016,5,16,12,15,23.0,362.5,2.75,25.0,385.5,376.25,279.88
2016,5,16,12,30,21.0,350.0,2.8,25.0,371.0,362.83,270.2
2016,5,16,12,45,66.5,421.5,2.85,25.5,487.0,485.75,359.84
2016,5,16,13,0,112.0,493.0,2.9,26.0,603.0,605.64,443.89
2016,5,16,13,15,85.5,468.0,3.0,26.0,551.5,555.3,407.89
2016,5,16,13,30,59.0,443.0,3.1,26.0,500.0,504.37,371.9
2016,5,16,13,45,41.0,391.0,3.25,26.0,430.5,433.89,321.95
2016,5,16,14,0,23.0,339.0,3.4,26.0,361.0,356.37,265.86
2016,5,16,14,15,25.0,338.0,3.5,25.5,361.0,364.64,273.17
2016,5,16,14,30,27.0,337.0,3.6,25.0,361.0,365.85,275.11
2016,5,16,14,45,17.5,270.0,3.7,25.0,285.5,281.84,212.85
2016,5,16,15,0,8.0,203.0,3.8,25.0,210.0,205.97,155.57
2016,5,16,15,15,12.0,226.0,3.85,25.0,235.5,232.47,176.45
2016,5,16,15,30,16.0,249.0,3.9,25.0,261.0,259.04,197.19
2016,5,16,15,45,13.0,228.0,4.0,25.0,237.5,235.21,179.35
2016,5,16,16,0,10.0,207.0,4.1,25.0,214.0,211.55,161.59
2016,5,16,16,15,15.0,206.5,4.1,24.5,216.0,214.83,165.15
2016,5,16,16,30,20.0,206.0,4.1,24.0,218.0,217.84,168.48
2016,5,16,16,45,218.5,184.0,4.1,24.0,288.5,339.93,268.41
2016,5,16,17,0,417.0,162.0,4.1,24.0,359.0,431.4,341.19
2016,5,16,17,15,395.5,144.5,4.05,23.5,312.5,380.06,301.19
2016,5,16,17,30,374.0,127.0,4.0,23.0,266.0,330.1,261.67
2016,5,16,17,45,438.0,98.0,3.95,22.5,234.5,307.23,242.25
2016,5,16,18,0,502.0,69.0,3.9,22.0,203.0,278.8,216.15
2016,5,16,18,15,425.0,58.5,3.65,21.5,153.5,213.34,160.42
2016,5,16,18,30,348.0,48.0,3.4,21.0,104.0,156.14,111.37
2016,5,16,18,45,238.5,33.5,3.2,20.5,65.0,95.41,61.13
2016,5,16,19,0,129.0,19.0,3.0,20.0,26.0,44.65,6.63
2016,5,16,19,15,64.5,9.5,2.9,19.5,13.0,16.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.5,7.5,7.23,0.53
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.57,4.48
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,16.39,8.82
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,21.22,12.24
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,42.98,30.42
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,64.76,48.34
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,64.28,47.65
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,63.8,46.97
2016,5,17,8,15,0.0,74.5,3.5,21.0,74.5,72.05,53.51
2016,5,17,8,30,0.0,83.0,3.5,21.0,83.0,80.3,59.99
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,101.44,76.66
2016,5,17,9,0,0.0,127.0,3.5,22.0,127.0,122.45,92.97
2016,5,17,9,15,11.0,201.5,3.45,22.5,210.0,199.28,152.91
2016,5,17,9,30,22.0,276.0,3.4,23.0,293.0,277.0,211.92
2016,5,17,9,45,14.0,228.0,3.35,23.5,239.0,228.25,173.66
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,177.86,134.28
2016,5,17,10,15,70.0,308.5,3.25,24.0,369.5,348.06,264.77
2016,5,17,10,30,134.0,437.0,3.2,24.0,554.0,523.79,393.18
2016,5,17,10,45,77.5,383.5,3.15,24.0,452.0,433.59,325.6
2016,5,17,11,0,21.0,330.0,3.1,24.0,350.0,337.06,253.1
2016,5,17,11,15,19.5,326.0,3.05,24.0,345.0,333.11,250.21
2016,5,17,11,30,18.0,322.0,3.0,24.0,340.0,328.96,246.9
2016,5,17,11,45,45.5,397.0,2.95,24.5,442.0,431.73,322.13
2016,5,17,12,0,73.0,472.0,2.9,25.0,544.0,534.69,394.79
2016,5,17,12,15,156.0,486.0,2.85,25.0,639.5,636.7,468.11
2016,5,17,12,30,239.0,500.0,2.8,25.0,735.0,737.31,538.55
2016,5,17,12,45,525.0,336.5,2.8,25.5,849.5,872.09,637.71
2016,5,17,13,0,811.0,173.0,2.8,26.0,964.0,995.41,720.52
2016,5,17,13,15,808.0,172.0,2.8,26.0,951.0,993.86,718.7
2016,5,17,13,30,805.0,171.0,2.8,26.0,938.0,989.15,716.1
2016,5,17,13,45,798.0,170.5,2.8,26.0,917.5,977.82,709.37
2016,5,17,14,0,791.0,170.0,2.8,26.0,897.0,963.5,700.83
2016,5,17,14,15,783.5,168.0,2.8,26.0,869.0,944.24,689.18
2016,5,17,14,30,776.0,166.0,2.8,26.0,841.0,922.21,675.78
2016,5,17,14,45,772.0,159.5,2.85,26.0,808.5,896.13,660.1
2016,5,17,15,0,768.0,153.0,2.9,26.0,776.0,867.38,642.58
2016,5,17,15,15,755.0,150.0,2.9,25.5,735.5,831.85,621.27
2016,5,17,15,30,742.0,147.0,2.9,25.0,695.0,794.49,598.5
2016,5,17,15,45,723.5,143.5,2.95,25.0,649.5,752.98,571.66
2016,5,17,16,0,705.0,140.0,3.0,25.0,604.0,708.05,542.06
2016,5,17,16,15,532.0,181.5,2.95,24.5,516.0,593.49,458.58
2016,5,17,16,30,359.0,223.0,2.9,24.0,428.0,488.57,379.62
2016,5,17,16,45,295.0,209.0,2.9,24.0,366.0,416.47,325.51
2016,5,17,17,0,231.0,195.0,2.9,24.0,304.0,349.65,274.21
2016,5,17,17,15,217.0,172.0,2.8,23.5,264.5,306.25,241.23
2016,5,17,17,30,203.0,149.0,2.7,23.0,225.0,258.9,204.25
2016,5,17,17,45,182.0,126.5,2.65,23.0,186.0,215.43,169.06
2016,5,17,18,0,161.0,104.0,2.6,23.0,147.0,173.92,134.73
2016,5,17,18,15,128.5,81.5,2.6,22.5,111.0,130.64,98.82
2016,5,17,18,30,96.0,59.0,2.6,22.0,75.0,90.74,65.47
2016,5,17,18,45,48.0,38.5,2.6,22.0,46.5,53.13,34.51
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,17.44,1.06
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,16.41,6.11
2016,5,18,6,15,0.0,37.0,3.75,15.0,37.0,35.08,24.62
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,53.09,41.17
2016,5,18,6,45,9.0,79.0,3.7,15.5,81.5,72.71,58.84
2016,5,18,7,0,18.0,101.0,3.7,16.0,106.0,94.3,73.44
2016,5,18,7,15,56.5,129.0,3.65,16.0,150.0,122.47,95.03
2016,5,18,7,30,95.0,157.0,3.6,16.0,194.0,158.44,123.02
2016,5,18,7,45,54.0,163.0,3.6,16.5,184.5,161.93,127.23
2016,5,18,8,0,13.0,169.0,3.6,17.0,175.0,163.01,128.87
2016,5,18,8,15,15.5,188.0,3.5,17.5,196.0,182.96,144.29
2016,5,18,8,30,18.0,207.0,3.4,18.0,217.0,203.22,159.75
2016,5,18,8,45,53.0,254.5,3.35,18.5,289.5,261.45,204.93
2016,5,18,9,0,88.0,302.0,3.3,19.0,362.0,326.65,254.8
2016,5,18,9,15,90.5,323.5,3.3,19.0,388.5,354.1,275.37
2016,5,18,9,30,93.0,345.0,3.3,19.0,415.0,381.75,295.98
2016,5,18,9,45,68.0,347.5,3.3,19.5,400.5,373.89,288.53
2016,5,18,10,0,43.0,350.0,3.3,20.0,386.0,363.38,279.08
2016,5,18,10,15,54.5,378.5,3.25,20.5,425.5,402.22,307.42
2016,5,18,10,30,66.0,407.0,3.2,21.0,465.0,442.14,335.99
2016,5,18,10,45,40.0,338.0,3.15,21.5,374.0,359.13,272.96
2016,5,18,11,0,14.0,269.0,3.1,22.0,283.0,272.25,206.57
2016,5,18,11,15,76.0,378.5,3.05,22.0,451.5,435.43,329.98
2016,5,18,11,30,138.0,488.0,3.0,22.0,620.0,604.25,451.46
2016,5,18,11,45,72.0,327.5,2.95,22.5,396.5,388.37,293.36
2016,5,18,12,0,6.0,167.0,2.9,23.0,173.0,168.05,125.88
2016,5,18,12,15,91.5,337.0,2.85,23.0,427.5,425.62,322.37
2016,5,18,12,30,177.0,507.0,2.8,23.0,682.0,682.88,504.74
2016,5,18,12,45,114.5,476.5,2.8,23.5,589.5,594.06,438.74
2016,5,18,13,0,52.0,446.0,2.8,24.0,497.0,497.55,368.38
2016,5,18,13,15,150.0,462.0,2.8,24.0,606.0,619.91,458.83
2016,5,18,13,30,248.0,478.0,2.8,24.0,715.0,742.09,545.31
2016,5,18,13,45,346.5,431.0,2.85,24.0,754.0,792.26,582.8
2016,5,18,14,0,445.0,384.0,2.9,24.0,793.0,844.87,621.97
2016,5,18,14,15,245.0,380.5,2.95,24.0,605.0,636.4,474.44
2016,5,18,14,30,45.0,377.0,3.0,24.0,417.0,424.34,317.85
2016,5,18,14,45,100.0,386.5,3.1,24.0,469.5,485.64,366.0
2016,5,18,15,0,155.0,396.0,3.2,24.0,522.0,551.9,415.91
2016,5,18,15,15,81.0,299.0,3.3,23.5,365.0,374.02,285.59
2016,5,18,15,30,7.0,202.0,3.4,23.0,208.0,203.98,155.57
2016,5,18,15,45,8.0,203.5,3.5,23.0,209.5,206.33,158.18
2016,5,18,16,0,9.0,205.0,3.6,23.0,211.0,208.69,160.51
2016,5,18,16,15,37.5,223.0,3.65,22.5,245.0,253.89,197.41
2016,5,18,16,30,66.0,241.0,3.7,22.0,279.0,292.33,228.85
2016,5,18,16,45,84.0,220.5,3.75,22.0,264.0,280.35,220.53
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,266.52,210.6
2016,5,18,17,15,92.0,176.5,3.8,21.5,216.5,232.04,183.91
2016,5,18,17,30,82.0,153.0,3.8,21.0,184.0,198.39,157.36
2016,5,18,17,45,70.5,128.5,3.8,20.5,152.0,163.84,129.52
2016,5,18,18,0,59.0,104.0,3.8,20.0,120.0,130.34,101.97
2016,5,18,18,15,42.5,80.5,3.65,19.5,91.0,97.38,74.44
2016,5,18,18,30,26.0,57.0,3.5,19.0,62.0,66.04,48.08
2016,5,18,18,45,13.0,36.0,3.35,19.0,38.5,39.88,25.76
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.48,0.81
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,14.0,3.4,16.0,14.0,13.5,5.86
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,22.2,13.21
2016,5,19,7,45,0.0,25.0,3.0,16.5,25.0,24.13,14.75
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,26.07,16.27
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,25.6,15.79
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,25.12,15.32
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,40.61,28.09
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,56.11,40.74
2016,5,19,9,15,0.0,69.5,3.05,17.0,69.5,67.27,49.74
2016,5,19,9,30,0.0,81.0,3.0,17.0,81.0,78.43,58.69
2016,5,19,9,45,0.0,102.0,2.95,17.5,102.0,98.74,74.83
2016,5,19,10,0,0.0,123.0,2.9,18.0,123.0,118.97,90.7
2016,5,19,10,15,2.5,145.0,2.5,18.0,148.0,142.07,108.91
2016,5,19,10,30,5.0,167.0,2.1,18.0,173.0,165.43,127.12
2016,5,19,10,45,2.5,131.5,1.7,18.5,134.5,129.42,98.2
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,93.07,69.1
2016,5,19,11,15,4.0,138.0,1.25,19.0,142.0,137.35,104.16
2016,5,19,11,30,8.0,180.0,1.2,19.0,188.0,181.96,138.77
2016,5,19,11,45,139.0,334.5,1.2,19.5,471.0,460.98,350.62
2016,5,19,12,0,270.0,489.0,1.2,20.0,754.0,746.12,546.66
2016,5,19,12,15,527.5,343.5,1.2,20.0,862.5,864.46,630.66
2016,5,19,12,30,785.0,198.0,1.2,20.0,971.0,979.81,707.84
2016,5,19,12,45,500.5,348.5,1.2,20.5,841.0,859.31,622.76
2016,5,19,13,0,216.0,499.0,1.2,21.0,711.0,721.19,522.25
2016,5,19,13,15,509.0,340.0,1.2,21.5,828.5,867.16,629.4
2016,5,19,13,30,802.0,181.0,1.2,22.0,946.0,996.09,713.6
2016,5,19,13,45,541.0,315.0,1.2,22.5,826.0,872.67,629.19
2016,5,19,14,0,280.0,449.0,1.2,23.0,706.0,743.55,536.74
2016,5,19,14,15,285.5,432.5,1.2,23.0,688.0,729.63,529.85
2016,5,19,14,30,291.0,416.0,1.2,23.0,670.0,714.22,520.75
2016,5,19,14,45,184.5,397.0,1.2,23.0,556.0,582.86,429.79
2016,5,19,15,0,78.0,378.0,1.2,23.0,442.0,455.4,338.9
2016,5,19,15,15,79.0,358.0,1.3,23.0,420.0,434.22,325.86
2016,5,19,15,30,80.0,338.0,1.4,23.0,398.0,412.67,311.57
2016,5,19,15,45,44.5,271.0,1.5,23.0,304.5,311.28,237.07
2016,5,19,16,0,9.0,204.0,1.6,23.0,211.0,207.65,158.52
2016,5,19,16,15,4.5,163.5,1.75,23.0,167.0,163.44,124.94
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,119.77,90.9
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,90.08,67.56
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,60.9,44.23
2016,5,19,17,15,0.0,55.0,2.2,22.5,55.0,53.14,38.18
2016,5,19,17,30,0.0,47.0,2.2,22.0,47.0,45.4,32.02
2016,5,19,17,45,220.0,64.5,2.2,21.5,124.5,173.61,137.18
2016,5,19,18,0,440.0,82.0,2.2,21.0,202.0,267.71,208.34
2016,5,19,18,15,366.5,69.0,2.05,20.5,153.5,204.51,154.73
2016,5,19,18,30,293.0,56.0,1.9,20.0,105.0,149.32,107.93
2016,5,19,18,45,195.0,39.0,1.8,19.5,66.5,92.52,61.17
2016,5,19,19,0,97.0,22.0,1.7,19.0,28.0,43.63,13.47
2016,5,19,19,15,48.5,11.0,1.7,18.5,14.0,16.24,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,69.5,13.5,0.8,14.5,19.0,13.27,0.0
2016,5,20,6,0,139.0,27.0,0.9,15.0,38.0,20.95,9.96
2016,5,20,6,15,238.0,43.0,0.9,15.5,79.0,32.71,22.65
2016,5,20,6,30,337.0,59.0,0.9,16.0,120.0,43.85,33.01
2016,5,20,6,45,168.5,54.0,0.9,16.5,84.5,45.52,31.59
2016,5,20,7,0,0.0,49.0,0.9,17.0,49.0,47.33,34.47
2016,5,20,7,15,18.5,98.5,0.9,17.5,106.0,95.32,73.56
2016,5,20,7,30,37.0,148.0,0.9,18.0,163.0,140.73,109.5
2016,5,20,7,45,78.5,179.0,0.9,18.5,216.0,181.26,140.17
2016,5,20,8,0,120.0,210.0,0.9,19.0,269.0,223.71,172.37
2016,5,20,8,15,133.0,236.0,0.95,19.5,308.5,260.1,200.35
2016,5,20,8,30,146.0,262.0,1.0,20.0,348.0,298.03,229.13
2016,5,20,8,45,197.0,283.0,1.05,20.5,409.5,350.74,268.54
2016,5,20,9,0,248.0,304.0,1.1,21.0,471.0,406.2,309.51
2016,5,20,9,15,517.5,220.5,1.15,21.5,600.0,497.17,378.75
2016,5,20,9,30,787.0,137.0,1.2,22.0,729.0,614.68,465.95
2016,5,20,9,45,799.0,140.0,1.3,22.5,769.0,663.47,500.09
2016,5,20,10,0,811.0,143.0,1.4,23.0,809.0,711.51,533.5
2016,5,20,10,15,820.0,145.0,1.45,23.0,843.0,755.35,562.77
2016,5,20,10,30,829.0,147.0,1.5,23.0,877.0,797.71,590.47
2016,5,20,10,45,836.0,148.5,1.6,23.5,904.0,836.25,614.76
2016,5,20,11,0,843.0,150.0,1.7,24.0,931.0,870.88,636.32
2016,5,20,11,15,847.5,151.0,1.7,24.0,950.0,901.87,655.56
2016,5,20,11,30,852.0,152.0,1.7,24.0,969.0,930.32,673.12
2016,5,20,11,45,863.5,146.5,1.75,24.5,983.0,956.5,688.47
2016,5,20,12,0,875.0,141.0,1.8,25.0,997.0,980.11,702.18
2016,5,20,12,15,875.5,141.0,1.8,25.0,1000.5,995.6,711.54
2016,5,20,12,30,876.0,141.0,1.8,25.0,1004.0,1008.0,719.11
2016,5,20,12,45,873.5,141.5,1.8,25.5,998.5,1014.76,721.87
2016,5,20,13,0,871.0,142.0,1.8,26.0,993.0,1018.29,722.77
2016,5,20,13,15,867.5,141.5,1.8,26.0,979.5,1016.53,721.94
2016,5,20,13,30,864.0,141.0,1.8,26.0,966.0,1011.46,719.22
2016,5,20,13,45,857.0,141.0,1.8,26.0,944.5,1000.14,712.74
2016,5,20,14,0,850.0,141.0,1.8,26.0,923.0,985.67,704.44
2016,5,20,14,15,842.5,139.5,1.8,26.0,895.0,966.15,693.04
2016,5,20,14,30,835.0,138.0,1.8,26.0,867.0,943.71,679.87
2016,5,20,14,45,828.0,134.5,1.85,26.0,832.5,922.05,667.8
2016,5,20,15,0,821.0,131.0,1.9,26.0,798.0,892.37,650.46
2016,5,20,15,15,808.0,128.0,1.95,26.0,757.0,855.44,628.26
2016,5,20,15,30,795.0,125.0,2.0,26.0,716.0,816.53,604.52
2016,5,20,15,45,777.5,122.5,2.05,26.0,669.5,772.76,577.15
2016,5,20,16,0,760.0,120.0,2.1,26.0,623.0,727.82,548.57
2016,5,20,16,15,739.0,116.0,2.1,25.5,573.5,677.79,516.62
2016,5,20,16,30,718.0,112.0,2.1,25.0,524.0,629.1,484.03
2016,5,20,16,45,688.0,107.5,2.15,25.0,471.0,572.35,443.3
2016,5,20,17,0,658.0,103.0,2.2,25.0,418.0,516.73,402.23
2016,5,20,17,15,621.0,96.5,2.1,24.5,364.5,456.53,356.76
2016,5,20,17,30,584.0,90.0,2.0,24.0,311.0,398.82,311.77
2016,5,20,17,45,531.5,82.0,1.9,24.0,258.0,335.38,260.48
2016,5,20,18,0,479.0,74.0,1.8,24.0,205.0,276.75,211.76
2016,5,20,18,15,405.5,63.0,1.65,23.0,156.5,213.02,159.1
2016,5,20,18,30,332.0,52.0,1.5,22.0,108.0,156.04,111.37
2016,5,20,18,45,227.5,37.0,1.4,21.5,68.5,97.62,63.69
2016,5,20,19,0,123.0,22.0,1.3,21.0,29.0,48.25,16.61
2016,5,20,19,15,61.5,11.0,1.35,21.0,14.5,17.76,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,24.5,13.0,2.05,19.5,14.5,12.78,0.0
2016,5,21,6,0,49.0,26.0,2.3,20.0,29.0,23.1,11.45
2016,5,21,6,15,109.0,50.5,2.35,20.0,67.5,40.9,29.1
2016,5,21,6,30,169.0,75.0,2.4,20.0,106.0,59.23,45.66
2016,5,21,6,45,86.5,86.0,2.45,20.5,102.0,72.88,54.2
2016,5,21,7,0,4.0,97.0,2.5,21.0,98.0,90.25,69.12
2016,5,21,7,15,37.5,126.5,2.5,21.5,141.0,118.38,90.4
2016,5,21,7,30,71.0,156.0,2.5,22.0,184.0,153.54,117.04
2016,5,21,7,45,98.0,183.0,2.55,22.5,228.0,189.35,144.46
2016,5,21,8,0,125.0,210.0,2.6,23.0,272.0,225.28,172.01
2016,5,21,8,15,137.5,236.0,2.6,23.0,311.5,261.75,200.51
2016,5,21,8,30,150.0,262.0,2.6,23.0,351.0,299.72,229.85
2016,5,21,8,45,167.0,287.0,2.65,23.5,393.5,340.31,260.37
2016,5,21,9,0,184.0,312.0,2.7,24.0,436.0,382.67,291.73
2016,5,21,9,15,108.0,305.0,2.7,24.0,379.0,345.25,262.99
2016,5,21,9,30,32.0,298.0,2.7,24.0,322.0,301.19,228.57
2016,5,21,9,45,183.5,335.0,2.7,24.5,484.5,437.57,331.98
2016,5,21,10,0,335.0,372.0,2.7,25.0,647.0,588.02,441.23
2016,5,21,10,15,211.5,397.5,2.65,25.0,574.0,536.85,400.98
2016,5,21,10,30,88.0,423.0,2.6,25.0,501.0,474.39,352.82
2016,5,21,10,45,51.0,344.0,2.6,25.5,389.5,373.79,278.99
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,268.36,200.07
2016,5,21,11,15,62.0,373.5,2.55,26.0,433.0,417.94,311.01
2016,5,21,11,30,110.0,482.0,2.5,26.0,588.0,570.61,418.78
2016,5,21,11,45,94.0,479.5,2.5,26.5,570.5,557.86,407.53
2016,5,21,12,0,78.0,477.0,2.5,27.0,553.0,544.0,396.52
2016,5,21,12,15,44.0,339.5,2.45,27.0,382.5,377.58,278.59
2016,5,21,12,30,10.0,202.0,2.4,27.0,212.0,206.6,152.78
2016,5,21,12,45,15.0,271.0,2.4,27.0,286.0,279.55,207.47
2016,5,21,13,0,20.0,340.0,2.4,27.0,360.0,353.03,260.93
2016,5,21,13,15,73.5,412.5,2.4,27.0,483.5,486.2,357.68
2016,5,21,13,30,127.0,485.0,2.4,27.0,607.0,621.45,452.21
2016,5,21,13,45,84.0,440.5,2.45,27.0,520.5,527.03,385.58
2016,5,21,14,0,41.0,396.0,2.5,27.0,434.0,439.18,323.23
2016,5,21,14,15,58.0,403.5,2.55,27.0,455.5,463.93,342.35
2016,5,21,14,30,75.0,411.0,2.6,27.0,477.0,488.07,360.49
2016,5,21,14,45,61.0,381.0,2.65,27.0,433.0,443.26,328.73
2016,5,21,15,0,47.0,351.0,2.7,27.0,389.0,398.72,297.09
2016,5,21,15,15,190.0,338.5,2.75,27.0,481.5,518.53,389.15
2016,5,21,15,30,333.0,326.0,2.8,27.0,574.0,629.09,471.36
2016,5,21,15,45,407.5,278.0,2.85,27.0,562.0,635.05,478.2
2016,5,21,16,0,482.0,230.0,2.9,27.0,550.0,627.8,476.32
2016,5,21,16,15,434.0,234.0,2.9,26.5,505.0,577.39,440.78
2016,5,21,16,30,386.0,238.0,2.9,26.0,460.0,523.75,402.55
2016,5,21,16,45,410.0,208.5,2.95,26.0,424.0,490.83,379.81
2016,5,21,17,0,434.0,179.0,3.0,26.0,388.0,460.52,358.01
2016,5,21,17,15,395.0,165.0,2.95,25.5,337.0,402.49,314.2
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,342.86,268.22
2016,5,21,17,45,306.0,133.0,2.85,25.0,236.0,282.82,220.28
2016,5,21,18,0,256.0,115.0,2.8,25.0,186.0,227.76,175.45
2016,5,21,18,15,200.0,92.5,2.65,24.5,140.0,170.88,129.0
2016,5,21,18,30,144.0,70.0,2.5,24.0,94.0,120.04,87.25
2016,5,21,18,45,88.5,44.5,2.45,23.5,57.5,69.11,45.85
2016,5,21,19,0,33.0,19.0,2.4,23.0,21.0,25.82,7.89
2016,5,21,19,15,16.5,9.5,2.4,22.5,10.5,11.22,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,48.5,14.5,2.05,20.5,18.5,14.25,0.0
2016,5,22,6,0,97.0,29.0,2.2,21.0,37.0,24.14,12.36
2016,5,22,6,15,186.0,47.5,2.3,21.0,77.0,36.29,25.11
2016,5,22,6,30,275.0,66.0,2.4,21.0,117.0,49.34,37.01
2016,5,22,6,45,188.0,88.5,2.55,21.5,128.5,72.11,52.41
2016,5,22,7,0,101.0,111.0,2.7,22.0,140.0,101.62,74.69
2016,5,22,7,15,50.5,116.5,2.7,22.5,131.0,112.12,84.4
2016,5,22,7,30,0.0,122.0,2.7,23.0,122.0,114.92,88.39
2016,5,22,7,45,31.5,162.0,2.75,23.5,177.5,155.84,119.6
2016,5,22,8,0,63.0,202.0,2.8,24.0,233.0,203.26,155.73
2016,5,22,8,15,64.5,226.0,2.8,24.0,261.0,230.38,176.67
2016,5,22,8,30,66.0,250.0,2.8,24.0,289.0,257.78,197.59
2016,5,22,8,45,39.5,237.0,2.8,24.5,261.5,239.65,183.07
2016,5,22,9,0,13.0,224.0,2.8,25.0,234.0,220.11,167.28
2016,5,22,9,15,17.5,250.0,2.75,25.0,263.5,248.27,188.41
2016,5,22,9,30,22.0,276.0,2.7,25.0,293.0,276.97,209.65
2016,5,22,9,45,35.5,317.0,2.7,25.5,345.5,324.07,244.13
2016,5,22,10,0,49.0,358.0,2.7,26.0,398.0,374.89,280.69
2016,5,22,10,15,37.0,347.0,2.7,26.0,378.5,359.35,268.49
2016,5,22,10,30,25.0,336.0,2.7,26.0,359.0,342.4,255.47
2016,5,22,10,45,21.5,323.0,2.75,26.5,343.0,329.29,245.13
2016,5,22,11,0,18.0,310.0,2.8,27.0,327.0,315.12,234.04
2016,5,22,11,15,15.0,275.0,2.8,27.0,289.5,279.7,207.83
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,243.81,181.15
2016,5,22,11,45,11.5,224.5,2.85,27.0,236.0,228.84,170.03
2016,5,22,12,0,11.0,209.0,2.9,27.0,220.0,213.73,158.73
2016,5,22,12,15,19.0,298.5,2.95,27.0,317.5,309.43,229.9
2016,5,22,12,30,27.0,388.0,3.0,27.0,415.0,410.72,303.14
2016,5,22,12,45,76.0,443.5,3.1,27.5,518.0,516.81,379.3
2016,5,22,13,0,125.0,499.0,3.2,28.0,621.0,629.54,457.81
2016,5,22,13,15,430.0,359.5,3.25,28.0,772.5,807.06,589.39
2016,5,22,13,30,735.0,220.0,3.3,28.0,924.0,972.3,704.91
2016,5,22,13,45,417.5,337.0,3.35,28.0,735.5,771.94,564.81
2016,5,22,14,0,100.0,454.0,3.4,28.0,547.0,557.08,407.58
2016,5,22,14,15,87.0,432.5,3.4,28.0,511.5,522.08,384.16
2016,5,22,14,30,74.0,411.0,3.4,28.0,476.0,487.02,359.62
2016,5,22,14,45,215.0,386.0,3.45,28.0,563.5,599.45,444.92
2016,5,22,15,0,356.0,361.0,3.5,28.0,651.0,704.51,522.34
2016,5,22,15,15,511.0,275.0,3.5,27.5,667.5,748.88,559.34
2016,5,22,15,30,666.0,189.0,3.5,27.0,684.0,777.83,585.73
2016,5,22,15,45,647.5,183.0,3.55,27.0,639.5,733.95,555.91
2016,5,22,16,0,629.0,177.0,3.6,27.0,595.0,689.3,525.38
2016,5,22,16,15,461.5,208.5,3.55,27.0,502.0,570.96,437.8
2016,5,22,16,30,294.0,240.0,3.5,27.0,409.0,462.05,355.37
2016,5,22,16,45,408.0,193.5,3.45,27.0,403.5,479.84,371.62
2016,5,22,17,0,522.0,147.0,3.4,27.0,398.0,479.72,373.18
2016,5,22,17,15,482.5,136.5,3.25,26.5,346.5,420.81,328.28
2016,5,22,17,30,443.0,126.0,3.1,26.0,295.0,364.95,284.81
2016,5,22,17,45,388.5,113.5,3.0,26.0,244.5,303.57,235.57
2016,5,22,18,0,334.0,101.0,2.9,26.0,194.0,247.47,189.63
2016,5,22,18,15,268.5,83.5,2.8,25.5,147.5,184.05,137.86
2016,5,22,18,30,203.0,66.0,2.7,25.0,101.0,132.15,95.08
2016,5,22,18,45,128.0,44.0,2.65,24.5,63.5,80.14,53.06
