Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,220.5,88.0,1.4,24.5,143.5,174.19,131.54
2016,6,1,18,30,178.0,69.0,1.3,24.0,103.0,129.41,94.47
2016,6,1,18,45,118.5,49.0,1.2,23.5,69.0,84.03,57.58
2016,6,1,19,0,59.0,29.0,1.1,23.0,35.0,42.71,23.48
2016,6,1,19,15,29.5,14.5,1.15,22.5,17.5,18.0,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.44,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.67,1.9
2016,6,2,6,45,0.0,12.5,1.95,21.0,12.5,12.05,4.43
2016,6,2,7,0,0.0,16.0,2.3,21.0,16.0,15.43,7.28
2016,6,2,7,15,7.5,78.5,2.4,21.0,81.5,76.33,57.48
2016,6,2,7,30,15.0,141.0,2.5,21.0,147.0,134.37,104.29
2016,6,2,7,45,20.0,162.5,2.6,21.5,172.0,156.88,121.65
2016,6,2,8,0,25.0,184.0,2.7,22.0,197.0,180.07,139.41
2016,6,2,8,15,83.5,224.5,2.75,22.0,273.5,235.85,182.05
2016,6,2,8,30,142.0,265.0,2.8,22.0,350.0,298.75,230.21
2016,6,2,8,45,86.5,264.5,2.85,22.0,317.5,285.66,220.24
2016,6,2,9,0,31.0,264.0,2.9,22.0,285.0,262.95,202.32
2016,6,2,9,15,23.5,260.0,2.9,22.0,277.0,260.82,200.27
2016,6,2,9,30,16.0,256.0,2.9,22.0,269.0,254.45,194.88
2016,6,2,9,45,137.0,324.5,2.95,22.5,438.0,396.19,303.54
2016,6,2,10,0,258.0,393.0,3.0,23.0,607.0,551.15,417.44
2016,6,2,10,15,141.0,362.0,3.0,23.0,479.5,449.8,340.73
2016,6,2,10,30,24.0,331.0,3.0,23.0,352.0,337.15,254.53
2016,6,2,10,45,34.0,368.5,3.05,23.5,400.0,382.41,287.84
2016,6,2,11,0,44.0,406.0,3.1,24.0,448.0,429.46,321.42
2016,6,2,11,15,26.0,292.5,2.95,24.0,317.0,306.98,230.77
2016,6,2,11,30,8.0,179.0,2.8,24.0,186.0,180.9,135.47
2016,6,2,11,45,74.0,341.5,2.65,24.0,414.0,403.0,303.53
2016,6,2,12,0,140.0,504.0,2.5,24.0,642.0,631.22,464.81
2016,6,2,12,15,494.0,326.5,2.3,24.0,815.5,811.8,598.01
2016,6,2,12,30,848.0,149.0,2.1,24.0,989.0,985.21,712.92
2016,6,2,12,45,855.0,144.0,1.9,24.5,988.0,996.14,714.32
2016,6,2,13,0,862.0,139.0,1.7,25.0,987.0,1004.01,715.3
2016,6,2,13,15,654.5,280.0,1.6,25.0,919.5,950.22,679.73
2016,6,2,13,30,447.0,421.0,1.5,25.0,852.0,884.91,630.11
2016,6,2,13,45,247.5,417.0,1.45,25.0,655.0,677.22,490.18
2016,6,2,14,0,48.0,413.0,1.4,25.0,458.0,462.63,338.26
2016,6,2,14,15,135.0,424.0,1.45,25.0,544.5,566.02,415.38
2016,6,2,14,30,222.0,435.0,1.5,25.0,631.0,659.52,481.75
2016,6,2,14,45,533.5,275.0,1.55,25.0,722.0,794.93,583.33
2016,6,2,15,0,845.0,115.0,1.6,25.0,813.0,894.19,651.83
2016,6,2,15,15,834.5,113.0,1.6,25.0,773.0,860.56,630.0
2016,6,2,15,30,824.0,111.0,1.6,25.0,733.0,824.78,608.06
2016,6,2,15,45,813.0,107.0,1.6,25.0,689.0,788.37,585.52
2016,6,2,16,0,802.0,103.0,1.6,25.0,645.0,746.16,558.79
2016,6,2,16,15,783.5,99.5,1.55,25.0,596.0,697.42,526.82
2016,6,2,16,30,765.0,96.0,1.5,25.0,547.0,648.05,493.99
2016,6,2,16,45,743.0,91.5,1.5,25.0,496.0,594.92,456.79
2016,6,2,17,0,721.0,87.0,1.5,25.0,445.0,542.02,418.4
2016,6,2,17,15,688.5,82.0,1.4,24.5,391.5,484.17,375.37
2016,6,2,17,30,656.0,77.0,1.3,24.0,338.0,427.26,331.69
2016,6,2,17,45,613.0,70.5,1.25,24.0,285.5,366.08,282.94
2016,6,2,18,0,570.0,64.0,1.2,24.0,233.0,308.54,235.57
2016,6,2,18,15,503.5,56.5,1.1,23.5,182.5,245.6,183.41
2016,6,2,18,30,437.0,49.0,1.0,23.0,132.0,189.5,135.93
2016,6,2,18,45,339.0,38.0,0.9,22.5,90.0,129.28,86.33
2016,6,2,19,0,241.0,27.0,0.8,22.0,48.0,80.2,44.76
2016,6,2,19,15,120.5,13.5,0.8,21.5,24.0,28.73,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,17.5,14.0,13.52,0.0
2016,6,3,6,0,0.0,28.0,1.5,18.0,28.0,26.59,15.67
2016,6,3,6,15,21.5,48.0,1.55,18.0,52.5,43.38,31.73
2016,6,3,6,30,43.0,68.0,1.6,18.0,77.0,60.3,47.1
2016,6,3,6,45,53.5,90.5,1.65,18.5,104.5,80.19,60.81
2016,6,3,7,0,64.0,113.0,1.7,19.0,132.0,104.71,79.34
2016,6,3,7,15,73.0,137.0,1.7,19.0,163.0,131.72,100.52
2016,6,3,7,30,82.0,161.0,1.7,19.0,194.0,160.04,123.0
2016,6,3,7,45,416.5,118.5,1.7,19.5,322.5,202.17,145.84
2016,6,3,8,0,751.0,76.0,1.7,20.0,451.0,291.92,211.33
2016,6,3,8,15,773.0,79.0,1.85,20.5,502.5,345.32,257.35
2016,6,3,8,30,795.0,82.0,2.0,21.0,554.0,403.58,306.14
2016,6,3,8,45,813.0,84.0,2.15,21.5,602.5,457.02,350.05
2016,6,3,9,0,831.0,86.0,2.3,22.0,651.0,511.12,393.17
2016,6,3,9,15,843.5,88.0,2.4,22.5,695.0,562.5,432.86
2016,6,3,9,30,856.0,90.0,2.5,23.0,739.0,613.5,471.09
2016,6,3,9,45,653.5,206.5,2.7,23.5,717.5,625.63,476.47
2016,6,3,10,0,451.0,323.0,2.9,24.0,696.0,621.73,469.07
2016,6,3,10,15,368.5,373.0,2.95,24.0,686.0,628.74,472.05
2016,6,3,10,30,286.0,423.0,3.0,24.0,676.0,627.52,468.73
2016,6,3,10,45,352.5,409.0,3.05,24.5,731.0,682.42,507.98
2016,6,3,11,0,419.0,395.0,3.1,25.0,786.0,740.64,548.61
2016,6,3,11,15,318.5,441.5,3.1,25.0,742.5,711.31,524.78
2016,6,3,11,30,218.0,488.0,3.1,25.0,699.0,674.88,496.28
2016,6,3,11,45,161.0,491.0,3.1,25.0,648.0,632.38,465.19
2016,6,3,12,0,104.0,494.0,3.1,25.0,597.0,584.21,429.83
2016,6,3,12,15,499.0,304.5,3.05,25.0,799.0,794.7,589.66
2016,6,3,12,30,894.0,115.0,3.0,25.0,1001.0,997.27,726.4
2016,6,3,12,45,889.5,117.5,2.95,25.0,996.0,1004.29,728.77
2016,6,3,13,0,885.0,120.0,2.9,25.0,991.0,1008.07,730.89
2016,6,3,13,15,589.0,295.5,2.85,25.0,872.0,899.82,657.93
2016,6,3,13,30,293.0,471.0,2.8,25.0,753.0,777.16,566.04
2016,6,3,13,45,247.0,469.5,2.75,25.5,704.0,730.36,533.05
2016,6,3,14,0,201.0,468.0,2.7,26.0,655.0,676.63,494.68
2016,6,3,14,15,528.0,293.0,2.65,26.0,764.0,825.97,608.29
2016,6,3,14,30,855.0,118.0,2.6,26.0,873.0,942.73,688.24
2016,6,3,14,45,844.5,117.5,2.55,26.0,839.5,915.84,670.12
2016,6,3,15,0,834.0,117.0,2.5,26.0,806.0,886.45,651.66
2016,6,3,15,15,477.0,237.5,2.45,25.5,627.5,680.12,510.06
2016,6,3,15,30,120.0,358.0,2.4,25.0,449.0,474.03,355.66
2016,6,3,15,45,450.0,233.5,2.35,25.0,543.5,624.28,475.05
2016,6,3,16,0,780.0,109.0,2.3,25.0,638.0,735.79,558.2
2016,6,3,16,15,761.5,105.5,2.15,25.0,589.5,687.96,524.44
2016,6,3,16,30,743.0,102.0,2.0,25.0,541.0,639.54,491.17
2016,6,3,16,45,716.5,98.5,1.9,25.0,489.5,585.52,451.96
2016,6,3,17,0,690.0,95.0,1.8,25.0,438.0,533.4,413.22
2016,6,3,17,15,657.0,89.5,1.7,24.5,385.5,475.26,369.81
2016,6,3,17,30,624.0,84.0,1.6,24.0,333.0,419.11,326.55
2016,6,3,17,45,575.5,78.0,1.55,24.0,280.5,357.57,277.37
2016,6,3,18,0,527.0,72.0,1.5,24.0,228.0,300.26,230.17
2016,6,3,18,15,461.0,63.0,1.35,23.5,179.0,238.11,178.66
2016,6,3,18,30,395.0,54.0,1.2,23.0,130.0,182.76,131.92
2016,6,3,18,45,297.5,41.5,1.05,22.5,88.5,122.1,82.22
2016,6,3,19,0,200.0,29.0,0.9,22.0,47.0,74.16,42.22
2016,6,3,19,15,100.0,14.5,0.9,21.5,23.5,27.2,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,8.5,14.5,2.05,17.5,15.5,13.8,0.0
2016,6,4,6,0,17.0,29.0,2.3,18.0,31.0,26.92,15.95
2016,6,4,6,15,43.0,49.5,2.4,18.5,57.0,44.52,32.63
2016,6,4,6,30,69.0,70.0,2.5,19.0,83.0,58.85,45.65
2016,6,4,6,45,85.0,92.5,2.6,19.5,114.0,78.52,58.81
2016,6,4,7,0,101.0,115.0,2.7,20.0,145.0,105.33,78.24
2016,6,4,7,15,50.5,95.5,2.85,20.5,110.5,95.05,71.07
2016,6,4,7,30,0.0,76.0,3.0,21.0,76.0,73.46,55.21
2016,6,4,7,45,26.5,138.5,3.15,21.5,152.0,134.7,103.79
2016,6,4,8,0,53.0,201.0,3.3,22.0,228.0,199.42,154.28
2016,6,4,8,15,74.0,230.5,3.45,22.5,272.5,237.49,183.32
2016,6,4,8,30,95.0,260.0,3.6,23.0,317.0,278.1,214.19
2016,6,4,8,45,74.0,273.5,3.75,23.5,320.0,287.64,221.02
2016,6,4,9,0,53.0,287.0,3.9,24.0,323.0,294.78,225.69
2016,6,4,9,15,75.5,320.0,4.0,24.0,375.5,341.81,261.23
2016,6,4,9,30,98.0,353.0,4.1,24.0,428.0,391.25,298.16
2016,6,4,9,45,191.5,370.0,4.2,24.5,525.5,473.45,359.79
2016,6,4,10,0,285.0,387.0,4.3,25.0,623.0,564.35,426.62
2016,6,4,10,15,355.5,376.0,4.35,25.0,682.5,621.58,468.99
2016,6,4,10,30,426.0,365.0,4.4,25.0,742.0,682.65,513.85
2016,6,4,10,45,349.5,410.0,4.45,25.5,726.0,680.67,508.77
2016,6,4,11,0,273.0,455.0,4.5,26.0,710.0,672.28,499.35
2016,6,4,11,15,356.0,437.5,4.55,26.0,776.5,740.48,549.35
2016,6,4,11,30,439.0,420.0,4.6,26.0,843.0,812.62,601.06
2016,6,4,11,45,278.0,459.5,4.65,26.0,728.5,712.76,527.24
2016,6,4,12,0,117.0,499.0,4.7,26.0,614.0,604.04,446.08
2016,6,4,12,15,106.0,496.5,4.75,26.0,601.5,592.36,438.05
2016,6,4,12,30,95.0,494.0,4.8,26.0,589.0,582.45,430.83
2016,6,4,12,45,181.5,492.5,4.85,26.0,672.0,674.34,498.87
2016,6,4,13,0,268.0,491.0,4.9,26.0,755.0,767.32,566.05
2016,6,4,13,15,255.5,487.5,4.9,26.0,736.5,754.4,556.54
2016,6,4,13,30,243.0,484.0,4.9,26.0,718.0,734.52,542.89
2016,6,4,13,45,331.0,439.5,4.95,26.0,751.5,783.03,580.47
2016,6,4,14,0,419.0,395.0,5.0,26.0,785.0,828.09,615.1
2016,6,4,14,15,251.5,408.5,4.95,26.0,641.0,669.82,500.17
2016,6,4,14,30,84.0,422.0,4.9,26.0,497.0,506.98,379.07
2016,6,4,14,45,213.5,396.0,4.85,26.0,575.0,607.63,457.19
2016,6,4,15,0,343.0,370.0,4.8,26.0,653.0,701.64,527.97
2016,6,4,15,15,171.5,238.5,4.7,25.5,380.0,403.58,309.99
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,103.79,76.51
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,305.86,237.4
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,496.07,382.16
2016,6,4,16,15,219.5,285.0,4.3,24.5,424.5,460.72,356.43
2016,6,4,16,30,218.0,260.0,4.1,24.0,389.0,424.82,330.85
2016,6,4,16,45,350.5,209.0,3.9,24.0,393.5,454.79,356.79
2016,6,4,17,0,483.0,158.0,3.7,24.0,398.0,471.73,371.5
2016,6,4,17,15,469.5,139.5,3.35,23.5,350.5,420.89,332.34
2016,6,4,17,30,456.0,121.0,3.0,23.0,303.0,370.43,292.69
2016,6,4,17,45,428.0,105.5,2.65,23.0,256.0,317.09,249.12
2016,6,4,18,0,400.0,90.0,2.3,23.0,209.0,266.08,206.44
2016,6,4,18,15,350.5,75.5,2.05,22.5,164.5,211.1,160.45
2016,6,4,18,30,301.0,61.0,1.8,22.0,120.0,161.28,118.1
2016,6,4,18,45,225.5,45.5,1.55,22.0,82.0,109.45,74.95
2016,6,4,19,0,150.0,30.0,1.3,22.0,44.0,66.17,38.47
2016,6,4,19,15,75.0,15.0,1.3,21.5,22.0,27.06,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,102.0,15.5,3.3,19.0,25.0,12.11,0.0
2016,6,5,6,0,204.0,31.0,3.5,19.0,50.0,23.94,13.5
2016,6,5,6,15,305.5,43.5,3.6,19.5,93.0,32.74,22.42
2016,6,5,6,30,407.0,56.0,3.7,20.0,136.0,40.96,29.99
2016,6,5,6,45,478.5,64.5,3.8,20.5,187.0,54.16,33.56
2016,6,5,7,0,550.0,73.0,3.9,21.0,238.0,95.42,53.45
2016,6,5,7,15,597.5,79.5,4.0,21.5,291.5,140.12,84.22
2016,6,5,7,30,645.0,86.0,4.1,22.0,345.0,190.27,124.06
2016,6,5,7,45,682.5,90.5,4.25,23.0,400.0,241.5,167.19
2016,6,5,8,0,720.0,95.0,4.4,24.0,455.0,296.62,214.0
2016,6,5,8,15,745.0,99.0,4.45,24.0,507.5,353.05,262.56
2016,6,5,8,30,770.0,103.0,4.5,24.0,560.0,408.75,309.79
2016,6,5,8,45,792.5,105.0,4.55,24.5,610.5,463.22,354.45
2016,6,5,9,0,815.0,107.0,4.6,25.0,661.0,518.92,398.77
2016,6,5,9,15,829.5,110.0,4.6,25.5,706.5,571.97,439.68
2016,6,5,9,30,844.0,113.0,4.6,26.0,752.0,626.73,480.55
2016,6,5,9,45,857.0,114.0,4.65,26.5,793.0,676.03,516.63
2016,6,5,10,0,870.0,115.0,4.7,27.0,834.0,724.51,550.47
2016,6,5,10,15,435.5,125.5,4.75,27.0,485.0,445.4,344.46
2016,6,5,10,30,1.0,136.0,4.8,27.0,136.0,132.38,97.33
2016,6,5,10,45,228.0,264.0,4.85,27.0,476.0,442.26,337.49
2016,6,5,11,0,455.0,392.0,4.9,27.0,816.0,768.07,572.24
2016,6,5,11,15,250.5,410.0,4.9,27.0,644.5,620.55,462.1
2016,6,5,11,30,46.0,428.0,4.9,27.0,473.0,458.22,339.59
2016,6,5,11,45,233.5,431.5,4.95,27.5,661.0,643.75,477.95
2016,6,5,12,0,421.0,435.0,5.0,28.0,849.0,835.47,613.55
2016,6,5,12,15,673.0,276.0,4.95,28.0,941.0,934.83,688.41
2016,6,5,12,30,925.0,117.0,4.9,28.0,1033.0,1029.28,750.35
2016,6,5,12,45,924.0,116.5,4.9,28.0,1029.0,1037.18,754.95
2016,6,5,13,0,923.0,116.0,4.9,28.0,1025.0,1041.74,758.06
2016,6,5,13,15,921.0,115.5,4.85,28.0,1013.0,1041.86,757.98
2016,6,5,13,30,919.0,115.0,4.8,28.0,1001.0,1038.53,755.79
2016,6,5,13,45,914.5,115.0,4.8,28.0,981.0,1029.78,750.61
2016,6,5,14,0,910.0,115.0,4.8,28.0,961.0,1017.67,743.38
2016,6,5,14,15,904.5,113.5,4.7,28.0,934.0,999.77,731.61
2016,6,5,14,30,899.0,112.0,4.6,28.0,907.0,978.72,717.88
2016,6,5,14,45,887.5,112.5,4.6,28.0,872.0,951.11,700.67
2016,6,5,15,0,876.0,113.0,4.6,28.0,837.0,920.91,681.73
2016,6,5,15,15,866.0,111.0,4.5,27.5,797.0,887.02,661.07
2016,6,5,15,30,856.0,109.0,4.4,27.0,757.0,850.84,638.71
2016,6,5,15,45,844.5,105.0,4.3,27.0,712.5,809.23,611.17
2016,6,5,16,0,833.0,101.0,4.2,27.0,668.0,765.85,582.2
2016,6,5,16,15,815.5,98.0,3.95,26.5,618.0,720.88,552.44
2016,6,5,16,30,798.0,95.0,3.7,26.0,568.0,671.54,519.13
2016,6,5,16,45,776.5,90.5,3.45,26.0,516.0,617.38,479.62
2016,6,5,17,0,755.0,86.0,3.2,26.0,464.0,563.34,438.77
2016,6,5,17,15,723.0,81.5,2.85,25.5,409.5,503.77,393.31
2016,6,5,17,30,691.0,77.0,2.5,25.0,355.0,446.88,348.61
2016,6,5,17,45,647.5,71.5,2.15,24.5,300.5,384.76,298.66
2016,6,5,18,0,604.0,66.0,1.8,24.0,246.0,326.24,250.15
2016,6,5,18,15,537.5,58.5,1.65,23.0,194.5,261.32,196.45
2016,6,5,18,30,471.0,51.0,1.5,22.0,143.0,203.17,147.14
2016,6,5,18,45,365.5,40.0,1.4,21.5,98.0,138.93,93.98
2016,6,5,19,0,260.0,29.0,1.3,21.0,53.0,86.59,50.17
2016,6,5,19,15,130.0,14.5,1.3,20.5,26.5,34.49,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,134.5,14.5,2.2,17.5,27.0,11.13,0.0
2016,6,6,6,0,269.0,29.0,2.4,18.0,54.0,22.46,12.41
2016,6,6,6,15,374.5,39.5,2.6,18.5,99.0,29.24,19.53
2016,6,6,6,30,480.0,50.0,2.8,19.0,144.0,35.55,25.43
2016,6,6,6,45,547.0,57.0,3.0,19.5,196.0,48.77,28.43
2016,6,6,7,0,614.0,64.0,3.2,20.0,248.0,92.3,48.75
2016,6,6,7,15,658.5,69.5,3.15,20.5,303.0,139.37,81.28
2016,6,6,7,30,703.0,75.0,3.1,21.0,358.0,194.28,125.29
2016,6,6,7,45,735.0,79.5,3.1,22.0,413.0,247.13,170.21
2016,6,6,8,0,767.0,84.0,3.1,23.0,468.0,303.26,218.15
2016,6,6,8,15,790.0,87.5,3.2,23.5,521.0,358.3,265.38
2016,6,6,8,30,813.0,91.0,3.3,24.0,574.0,415.1,312.92
2016,6,6,8,45,830.5,94.0,3.4,25.0,623.5,470.39,357.37
2016,6,6,9,0,848.0,97.0,3.5,26.0,673.0,528.99,402.63
2016,6,6,9,15,861.0,99.5,3.5,26.0,718.5,581.99,443.82
2016,6,6,9,30,874.0,102.0,3.5,26.0,764.0,634.62,483.63
2016,6,6,9,45,883.0,104.0,3.5,26.5,804.0,683.53,518.75
2016,6,6,10,0,892.0,106.0,3.5,27.0,844.0,731.22,550.89
2016,6,6,10,15,899.5,107.5,3.45,27.0,877.5,775.86,580.44
2016,6,6,10,30,907.0,109.0,3.4,27.0,911.0,818.71,608.41
2016,6,6,10,45,911.5,110.5,3.4,27.5,938.0,857.1,632.08
2016,6,6,11,0,916.0,112.0,3.4,28.0,965.0,893.1,653.9
2016,6,6,11,15,919.5,113.0,3.35,28.0,984.5,925.17,673.95
2016,6,6,11,30,923.0,114.0,3.3,28.0,1004.0,954.47,692.08
2016,6,6,11,45,926.5,113.0,3.25,28.0,1016.0,978.95,707.01
2016,6,6,12,0,930.0,112.0,3.2,28.0,1028.0,1000.41,720.01
2016,6,6,12,15,930.0,112.0,3.15,28.0,1031.5,1016.35,729.48
2016,6,6,12,30,930.0,112.0,3.1,28.0,1035.0,1029.05,736.99
2016,6,6,12,45,927.5,112.5,3.1,28.0,1030.0,1036.5,741.67
2016,6,6,13,0,925.0,113.0,3.1,28.0,1025.0,1040.58,744.37
2016,6,6,13,15,922.5,112.5,3.05,28.0,1012.5,1040.23,743.97
2016,6,6,13,30,920.0,112.0,3.0,28.0,1000.0,1036.42,741.53
2016,6,6,13,45,914.5,112.0,3.0,28.5,979.5,1026.69,734.44
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,1013.62,725.4
2016,6,6,14,15,903.0,111.0,2.95,28.5,931.5,995.8,715.91
2016,6,6,14,30,897.0,110.0,2.9,28.0,904.0,974.85,704.48
2016,6,6,14,45,884.0,111.0,2.85,28.0,868.5,946.44,686.85
2016,6,6,15,0,871.0,112.0,2.8,28.0,833.0,915.52,667.62
2016,6,6,15,15,860.5,110.0,2.75,28.0,793.0,881.37,646.21
2016,6,6,15,30,850.0,108.0,2.7,28.0,753.0,844.97,623.23
2016,6,6,15,45,836.0,105.5,2.65,28.0,707.5,803.15,596.45
2016,6,6,16,0,822.0,103.0,2.6,28.0,662.0,763.36,570.86
2016,6,6,16,15,804.0,100.0,2.45,27.5,612.5,714.93,539.51
2016,6,6,16,30,786.0,97.0,2.3,27.0,563.0,665.74,507.22
2016,6,6,16,45,762.0,93.0,2.2,27.0,511.0,611.04,468.39
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,556.7,428.43
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,497.95,384.74
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,442.02,341.78
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.0,379.74,292.25
2016,6,6,18,0,585.0,68.0,1.6,26.0,243.0,321.19,244.24
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.0,256.89,191.64
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,199.31,143.37
2016,6,6,18,45,350.5,41.0,1.2,23.0,97.0,136.7,92.2
2016,6,6,19,0,248.0,30.0,1.1,22.0,53.0,85.62,49.97
2016,6,6,19,15,124.0,15.0,1.1,21.5,26.5,33.9,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,95.5,16.0,0.9,19.5,25.0,12.52,0.0
2016,6,7,6,0,191.0,32.0,0.9,20.0,50.0,24.76,14.15
2016,6,7,6,15,290.5,45.5,1.0,20.5,92.5,34.34,23.73
2016,6,7,6,30,390.0,59.0,1.1,21.0,135.0,43.43,32.03
2016,6,7,6,45,457.5,68.5,1.2,21.5,185.0,57.19,36.3
2016,6,7,7,0,525.0,78.0,1.3,22.0,235.0,97.73,56.0
2016,6,7,7,15,572.0,85.5,1.25,22.5,288.0,141.72,85.94
2016,6,7,7,30,619.0,93.0,1.2,23.0,341.0,191.13,124.43
2016,6,7,7,45,653.5,98.5,1.2,24.0,394.5,240.96,165.43
2016,6,7,8,0,688.0,104.0,1.2,25.0,448.0,294.41,209.51
2016,6,7,8,15,713.5,108.5,1.3,25.5,500.0,347.14,253.27
2016,6,7,8,30,739.0,113.0,1.4,26.0,552.0,404.58,299.54
2016,6,7,8,45,757.5,117.0,1.55,26.5,600.5,457.37,341.41
2016,6,7,9,0,776.0,121.0,1.7,27.0,649.0,511.04,382.74
2016,6,7,9,15,459.0,241.0,1.7,27.0,559.0,480.29,359.42
2016,6,7,9,30,142.0,361.0,1.7,27.0,469.0,422.91,314.02
2016,6,7,9,45,220.0,372.0,1.75,27.5,549.5,493.65,365.27
2016,6,7,10,0,298.0,383.0,1.8,28.0,630.0,569.23,418.27
2016,6,7,10,15,239.0,411.5,1.8,28.0,615.0,568.11,415.34
2016,6,7,10,30,180.0,440.0,1.8,28.0,600.0,560.21,408.0
2016,6,7,10,45,517.0,291.0,1.8,28.5,768.5,705.44,515.51
2016,6,7,11,0,854.0,142.0,1.8,29.0,937.0,868.06,624.32
2016,6,7,11,15,513.5,317.0,1.85,29.0,798.5,764.86,550.83
2016,6,7,11,30,173.0,492.0,1.9,29.0,660.0,637.02,455.81
2016,6,7,11,45,99.5,436.0,1.95,29.0,533.0,518.73,374.89
2016,6,7,12,0,26.0,380.0,2.0,29.0,406.0,397.3,288.6
2016,6,7,12,15,454.0,258.5,2.0,29.0,709.0,704.43,516.11
2016,6,7,12,30,882.0,137.0,2.0,29.0,1012.0,1005.88,711.92
2016,6,7,12,45,882.0,136.0,2.05,29.0,1008.0,1014.12,714.45
2016,6,7,13,0,882.0,135.0,2.1,29.0,1004.0,1019.19,718.26
2016,6,7,13,15,879.5,134.5,2.1,29.0,992.0,1018.98,718.36
2016,6,7,13,30,877.0,134.0,2.1,29.0,980.0,1015.47,716.57
2016,6,7,13,45,873.0,132.5,2.15,29.5,960.5,1006.17,710.47
2016,6,7,14,0,869.0,131.0,2.2,30.0,941.0,993.64,702.49
2016,6,7,14,15,862.5,130.0,2.2,30.0,914.0,976.02,692.31
2016,6,7,14,30,856.0,129.0,2.2,30.0,887.0,955.43,680.34
2016,6,7,14,45,849.5,126.0,2.25,30.0,854.0,929.93,665.76
2016,6,7,15,0,843.0,123.0,2.3,30.0,821.0,901.7,649.4
2016,6,7,15,15,832.0,120.5,2.25,29.5,781.5,867.44,629.43
2016,6,7,15,30,821.0,118.0,2.2,29.0,742.0,835.26,610.7
2016,6,7,15,45,603.0,196.0,2.2,29.0,639.5,714.14,529.45
2016,6,7,16,0,385.0,274.0,2.2,29.0,537.0,593.59,442.3
2016,6,7,16,15,287.0,269.0,2.1,28.5,457.0,500.79,376.61
2016,6,7,16,30,189.0,264.0,2.0,28.0,377.0,408.88,309.68
2016,6,7,16,45,447.5,180.5,1.9,28.0,414.5,495.52,378.81
2016,6,7,17,0,706.0,97.0,1.8,28.0,452.0,547.39,419.15
2016,6,7,17,15,673.0,92.0,1.7,27.5,399.0,489.08,375.56
2016,6,7,17,30,640.0,87.0,1.6,27.0,346.0,432.7,332.82
2016,6,7,17,45,590.0,81.5,1.55,27.0,292.5,370.12,283.6
2016,6,7,18,0,540.0,76.0,1.5,27.0,239.0,311.85,236.38
2016,6,7,18,15,474.0,67.0,1.35,26.0,189.0,248.79,185.27
2016,6,7,18,30,408.0,58.0,1.2,25.0,139.0,192.46,138.54
2016,6,7,18,45,309.5,45.5,1.1,24.5,96.0,130.66,88.3
2016,6,7,19,0,211.0,33.0,1.0,24.0,53.0,81.47,48.06
2016,6,7,19,15,105.5,16.5,1.05,23.5,26.5,33.27,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,79.5,16.5,0.25,21.5,24.0,12.93,0.0
2016,6,8,6,0,159.0,33.0,0.2,22.0,48.0,25.58,14.7
2016,6,8,6,15,252.5,48.5,0.35,22.0,89.5,36.77,25.65
2016,6,8,6,30,346.0,64.0,0.5,22.0,131.0,47.37,35.29
2016,6,8,6,45,418.0,73.5,0.7,22.5,180.5,60.81,39.66
2016,6,8,7,0,490.0,83.0,0.9,23.0,230.0,99.5,58.46
2016,6,8,7,15,537.5,91.0,1.1,23.5,282.0,141.91,87.16
2016,6,8,7,30,585.0,99.0,1.3,24.0,334.0,189.84,124.28
2016,6,8,7,45,623.0,104.5,1.55,24.5,387.0,238.57,164.49
2016,6,8,8,0,661.0,110.0,1.8,25.0,440.0,291.33,208.55
2016,6,8,8,15,687.0,114.5,1.9,25.5,491.5,342.74,251.43
2016,6,8,8,30,713.0,119.0,2.0,26.0,543.0,396.37,295.11
2016,6,8,8,45,564.5,191.0,2.15,26.5,544.5,432.73,324.8
2016,6,8,9,0,416.0,263.0,2.3,27.0,546.0,452.26,339.57
2016,6,8,9,15,434.0,274.0,2.35,27.0,587.0,495.72,372.15
2016,6,8,9,30,452.0,285.0,2.4,27.0,628.0,540.24,404.79
2016,6,8,9,45,625.0,215.0,2.45,27.5,716.0,613.0,459.2
2016,6,8,10,0,798.0,145.0,2.5,28.0,804.0,699.81,522.4
2016,6,8,10,15,807.0,147.0,2.5,28.0,837.5,742.79,551.0
2016,6,8,10,30,816.0,149.0,2.5,28.0,871.0,784.38,578.04
2016,6,8,10,45,526.0,306.0,2.5,28.0,777.0,726.68,533.04
2016,6,8,11,0,236.0,463.0,2.5,28.0,683.0,647.5,470.46
2016,6,8,11,15,160.5,467.0,2.5,28.0,618.5,594.41,432.34
2016,6,8,11,30,85.0,471.0,2.5,28.0,554.0,535.17,389.1
2016,6,8,11,45,214.5,465.5,2.5,28.5,676.5,656.92,476.18
2016,6,8,12,0,344.0,460.0,2.5,29.0,799.0,784.24,562.81
2016,6,8,12,15,189.0,436.5,2.5,29.0,623.0,616.67,445.92
2016,6,8,12,30,34.0,413.0,2.5,29.0,447.0,441.39,320.34
2016,6,8,12,45,55.0,445.0,2.55,29.0,499.5,496.0,360.17
2016,6,8,13,0,76.0,477.0,2.6,29.0,552.0,551.0,398.76
2016,6,8,13,15,56.5,443.5,2.6,29.0,499.5,499.21,362.27
2016,6,8,13,30,37.0,410.0,2.6,29.0,447.0,446.83,325.47
2016,6,8,13,45,212.5,408.5,2.65,29.0,608.0,633.14,461.83
2016,6,8,14,0,388.0,407.0,2.7,29.0,769.0,804.14,580.94
2016,6,8,14,15,585.0,288.0,2.7,29.0,816.0,877.25,635.17
2016,6,8,14,30,782.0,169.0,2.7,29.0,863.0,931.51,673.06
2016,6,8,14,45,461.5,286.5,2.7,29.0,692.0,739.79,541.75
2016,6,8,15,0,141.0,404.0,2.7,29.0,521.0,545.93,400.02
2016,6,8,15,15,215.0,374.5,2.7,28.5,543.0,577.86,427.5
2016,6,8,15,30,289.0,345.0,2.7,28.0,565.0,611.77,454.85
2016,6,8,15,45,308.5,317.5,2.7,28.0,539.5,590.06,441.06
2016,6,8,16,0,328.0,290.0,2.7,28.0,514.0,565.9,425.66
2016,6,8,16,15,492.5,216.0,2.6,27.5,524.0,605.07,459.16
2016,6,8,16,30,657.0,142.0,2.5,27.0,534.0,625.64,478.32
2016,6,8,16,45,612.0,137.5,2.4,27.0,476.5,562.07,431.72
2016,6,8,17,0,567.0,133.0,2.3,27.0,419.0,501.02,386.54
2016,6,8,17,15,522.5,129.0,2.15,26.5,368.5,441.05,341.76
2016,6,8,17,30,478.0,125.0,2.0,26.0,318.0,387.54,300.65
2016,6,8,17,45,439.5,111.5,1.85,26.0,269.0,330.33,255.32
2016,6,8,18,0,401.0,98.0,1.7,26.0,220.0,276.54,211.61
2016,6,8,18,15,342.5,84.0,1.6,25.5,173.5,218.73,164.56
2016,6,8,18,30,284.0,70.0,1.5,25.0,127.0,167.06,121.81
2016,6,8,18,45,208.0,52.5,1.4,24.5,87.0,113.68,78.37
2016,6,8,19,0,132.0,35.0,1.3,24.0,47.0,65.99,39.57
2016,6,8,19,15,66.0,17.5,1.35,23.5,23.5,28.0,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.5,1.0,21.5,23.5,12.93,0.0
2016,6,9,6,0,150.0,33.0,1.1,22.0,47.0,25.58,14.64
2016,6,9,6,15,239.0,48.5,1.0,22.0,88.0,36.76,25.61
2016,6,9,6,30,328.0,64.0,0.9,22.0,129.0,47.36,35.26
2016,6,9,6,45,399.0,74.5,0.85,22.5,177.5,61.14,40.24
2016,6,9,7,0,470.0,85.0,0.8,23.0,226.0,99.86,59.5
2016,6,9,7,15,517.5,93.5,1.0,23.5,277.5,141.34,87.52
2016,6,9,7,30,565.0,102.0,1.2,24.0,329.0,188.54,123.95
2016,6,9,7,45,604.5,107.5,1.4,25.0,381.5,236.45,162.95
2016,6,9,8,0,644.0,113.0,1.6,26.0,434.0,288.59,205.77
2016,6,9,8,15,670.0,118.0,1.7,26.0,485.0,339.49,248.38
2016,6,9,8,30,696.0,123.0,1.8,26.0,536.0,392.63,292.01
2016,6,9,8,45,718.0,126.5,1.95,26.5,584.5,444.57,333.35
2016,6,9,9,0,740.0,130.0,2.1,27.0,633.0,500.05,376.1
2016,6,9,9,15,755.0,133.5,2.2,27.0,677.0,550.1,414.47
2016,6,9,9,30,770.0,137.0,2.3,27.0,721.0,600.25,452.03
2016,6,9,9,45,784.0,138.5,2.4,27.5,760.5,647.71,485.96
2016,6,9,10,0,798.0,140.0,2.5,28.0,800.0,694.67,518.74
2016,6,9,10,15,532.0,283.0,2.6,28.0,731.0,664.79,492.28
2016,6,9,10,30,266.0,426.0,2.7,28.0,662.0,613.35,449.85
2016,6,9,10,45,265.0,441.0,2.8,28.5,682.5,639.26,467.06
2016,6,9,11,0,264.0,456.0,2.9,29.0,703.0,664.49,483.15
2016,6,9,11,15,552.5,302.0,2.95,29.0,831.0,784.41,573.51
2016,6,9,11,30,841.0,148.0,3.0,29.0,959.0,911.02,660.1
2016,6,9,11,45,448.0,301.0,3.1,29.5,734.0,718.79,525.3
2016,6,9,12,0,55.0,454.0,3.2,30.0,509.0,497.53,359.89
2016,6,9,12,15,127.0,481.0,3.25,30.0,608.0,600.17,434.34
2016,6,9,12,30,199.0,508.0,3.3,30.0,707.0,702.08,505.17
2016,6,9,12,45,257.0,493.5,3.35,30.0,748.0,753.67,541.3
2016,6,9,13,0,315.0,479.0,3.4,30.0,789.0,801.48,574.97
2016,6,9,13,15,581.0,311.5,3.4,30.0,875.5,906.66,654.0
2016,6,9,13,30,847.0,144.0,3.4,30.0,962.0,995.3,713.68
2016,6,9,13,45,842.0,143.0,3.4,30.0,942.5,985.84,707.38
2016,6,9,14,0,837.0,142.0,3.4,30.0,923.0,973.29,699.98
2016,6,9,14,15,830.5,140.5,3.35,30.0,896.5,955.75,689.12
2016,6,9,14,30,824.0,139.0,3.3,30.0,870.0,935.33,676.5
2016,6,9,14,45,452.0,263.0,3.3,30.0,662.0,706.52,520.31
2016,6,9,15,0,80.0,387.0,3.3,30.0,454.0,465.28,341.6
2016,6,9,15,15,172.0,369.0,3.25,29.5,503.0,534.03,395.74
2016,6,9,15,30,264.0,351.0,3.2,29.0,552.0,596.75,443.62
2016,6,9,15,45,480.0,251.0,3.2,29.0,589.5,668.2,500.66
2016,6,9,16,0,696.0,151.0,3.2,29.0,627.0,718.87,541.65
2016,6,9,16,15,565.0,184.0,3.1,28.5,552.0,628.58,476.66
2016,6,9,16,30,434.0,217.0,3.0,28.0,477.0,544.64,415.26
2016,6,9,16,45,514.0,174.0,2.95,28.0,454.0,533.22,409.39
2016,6,9,17,0,594.0,131.0,2.9,28.0,431.0,515.96,398.02
2016,6,9,17,15,558.5,123.0,2.7,27.5,379.5,458.27,354.7
2016,6,9,17,30,523.0,115.0,2.5,27.0,328.0,400.45,310.41
2016,6,9,17,45,477.0,105.0,2.35,27.0,277.0,341.18,263.34
2016,6,9,18,0,431.0,95.0,2.2,27.0,226.0,286.04,218.47
2016,6,9,18,15,367.5,82.0,2.05,26.0,178.0,225.85,169.81
2016,6,9,18,30,304.0,69.0,1.9,25.0,130.0,172.31,125.72
2016,6,9,18,45,223.0,52.0,1.75,24.5,89.5,117.03,80.67
2016,6,9,19,0,142.0,35.0,1.6,24.0,49.0,67.96,40.89
2016,6,9,19,15,71.0,17.5,1.65,24.0,24.5,28.79,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,15.5,1.0,21.5,24.5,12.1,0.0
2016,6,10,6,0,198.0,31.0,1.1,22.0,49.0,23.93,13.33
2016,6,10,6,15,294.5,44.0,1.25,22.0,91.0,33.14,22.53
2016,6,10,6,30,391.0,57.0,1.4,22.0,133.0,41.89,30.56
2016,6,10,6,45,457.5,66.0,1.6,22.5,182.0,54.49,34.21
2016,6,10,7,0,524.0,75.0,1.8,23.0,231.0,94.42,53.25
2016,6,10,7,15,569.5,81.5,1.9,23.5,283.0,137.19,82.19
2016,6,10,7,30,615.0,88.0,2.0,24.0,335.0,185.19,119.69
2016,6,10,7,45,649.5,93.0,2.1,24.5,387.5,234.26,160.62
2016,6,10,8,0,684.0,98.0,2.2,25.0,440.0,286.92,205.0
2016,6,10,8,15,476.0,175.0,2.25,25.5,425.5,321.58,238.74
2016,6,10,8,30,268.0,252.0,2.3,26.0,411.0,335.11,252.41
2016,6,10,8,45,520.0,182.5,2.35,26.5,524.5,403.92,304.49
2016,6,10,9,0,772.0,113.0,2.4,27.0,638.0,500.32,377.67
2016,6,10,9,15,786.5,116.0,2.4,27.0,682.0,551.16,416.36
2016,6,10,9,30,801.0,119.0,2.4,27.0,726.0,601.98,454.23
2016,6,10,9,45,812.0,121.5,2.4,27.5,765.0,649.76,488.01
2016,6,10,10,0,823.0,124.0,2.4,28.0,804.0,697.65,520.76
2016,6,10,10,15,556.5,272.0,2.4,28.0,740.5,672.47,497.19
2016,6,10,10,30,290.0,420.0,2.4,28.0,677.0,626.38,458.21
2016,6,10,10,45,302.0,431.0,2.4,28.5,705.5,660.02,480.53
2016,6,10,11,0,314.0,442.0,2.4,29.0,734.0,693.72,502.04
2016,6,10,11,15,587.5,287.5,2.4,29.0,848.5,800.22,581.61
2016,6,10,11,30,861.0,133.0,2.4,29.0,963.0,914.7,657.86
2016,6,10,11,45,870.0,129.0,2.45,29.5,976.5,940.18,671.9
2016,6,10,12,0,879.0,125.0,2.5,30.0,990.0,963.06,685.05
2016,6,10,12,15,575.0,309.5,2.5,30.0,876.5,870.74,622.84
2016,6,10,12,30,271.0,494.0,2.5,30.0,763.0,762.18,541.87
2016,6,10,12,45,293.5,486.0,2.55,30.0,776.5,782.3,557.01
2016,6,10,13,0,316.0,478.0,2.6,30.0,790.0,801.34,570.49
2016,6,10,13,15,594.0,301.5,2.6,30.0,879.0,909.71,651.14
2016,6,10,13,30,872.0,125.0,2.6,30.0,968.0,1001.27,711.03
2016,6,10,13,45,866.5,125.0,2.6,30.0,948.5,992.09,704.88
2016,6,10,14,0,861.0,125.0,2.6,30.0,929.0,979.75,697.77
2016,6,10,14,15,855.0,124.0,2.6,30.0,902.5,962.83,687.85
2016,6,10,14,30,849.0,123.0,2.6,30.0,876.0,942.95,676.13
2016,6,10,14,45,838.5,122.5,2.65,30.0,842.5,916.54,660.64
2016,6,10,15,0,828.0,122.0,2.7,30.0,809.0,887.64,643.5
2016,6,10,15,15,556.5,234.5,2.65,30.0,686.5,750.69,551.23
2016,6,10,15,30,285.0,347.0,2.6,30.0,564.0,610.57,448.81
2016,6,10,15,45,526.5,231.5,2.6,30.0,603.0,686.22,509.93
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,736.52,548.73
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,689.42,517.87
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,641.71,486.63
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,588.4,448.48
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,534.84,409.33
2016,6,10,17,15,635.5,99.5,2.15,28.5,391.0,477.49,366.93
2016,6,10,17,30,602.0,94.0,2.0,28.0,339.0,422.15,324.8
2016,6,10,17,45,546.0,89.0,1.85,28.0,286.0,359.15,275.09
2016,6,10,18,0,490.0,84.0,1.7,28.0,233.0,301.07,228.13
2016,6,10,18,15,425.5,73.5,1.55,27.5,184.5,237.78,176.88
2016,6,10,18,30,361.0,63.0,1.4,27.0,136.0,183.4,131.91
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.0,124.6,84.58
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,76.55,46.07
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,32.19,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.0,16.5,1.75,22.5,22.5,14.0,0.0
2016,6,11,6,0,126.0,33.0,2.0,23.0,45.0,27.33,15.9
2016,6,11,6,15,213.0,49.5,2.2,23.5,85.0,37.58,26.09
2016,6,11,6,30,300.0,66.0,2.4,24.0,125.0,48.96,36.29
2016,6,11,6,45,370.0,77.5,2.6,24.5,173.0,62.7,41.7
2016,6,11,7,0,440.0,89.0,2.8,25.0,221.0,100.49,60.79
2016,6,11,7,15,488.5,98.0,2.9,25.0,271.5,141.44,88.61
2016,6,11,7,30,537.0,107.0,3.0,25.0,322.0,187.26,124.1
2016,6,11,7,45,574.0,113.5,3.1,25.5,374.0,233.79,162.39
2016,6,11,8,0,611.0,120.0,3.2,26.0,426.0,284.31,204.47
2016,6,11,8,15,638.5,126.0,3.25,26.0,476.0,334.77,246.97
2016,6,11,8,30,666.0,132.0,3.3,26.0,526.0,387.7,290.74
2016,6,11,8,45,685.5,137.5,3.35,26.5,573.5,438.7,331.62
2016,6,11,9,0,705.0,143.0,3.4,27.0,621.0,490.83,372.19
2016,6,11,9,15,721.0,146.5,3.4,27.0,665.0,540.04,410.22
2016,6,11,9,30,737.0,150.0,3.4,27.0,709.0,591.3,448.77
2016,6,11,9,45,519.5,265.5,3.45,27.5,669.5,589.38,443.17
2016,6,11,10,0,302.0,381.0,3.5,28.0,630.0,569.33,423.35
2016,6,11,10,15,172.5,380.5,3.5,28.0,524.5,489.3,363.78
2016,6,11,10,30,43.0,380.0,3.5,28.0,419.0,396.98,293.84
2016,6,11,10,45,44.5,395.0,3.55,28.5,436.0,415.63,306.75
2016,6,11,11,0,46.0,410.0,3.6,29.0,453.0,434.38,319.25
2016,6,11,11,15,91.5,449.5,3.6,29.0,537.5,515.6,377.84
2016,6,11,11,30,137.0,489.0,3.6,29.0,622.0,600.79,437.82
2016,6,11,11,45,456.5,342.0,3.6,29.0,791.0,766.0,561.55
2016,6,11,12,0,776.0,195.0,3.6,29.0,960.0,936.17,679.82
2016,6,11,12,15,777.0,195.5,3.55,29.0,964.0,952.14,688.5
2016,6,11,12,30,778.0,196.0,3.5,29.0,968.0,965.44,696.66
2016,6,11,12,45,774.5,197.5,3.5,29.5,964.0,972.55,699.81
2016,6,11,13,0,771.0,199.0,3.5,30.0,960.0,976.77,701.23
2016,6,11,13,15,768.0,198.0,3.45,30.0,948.5,976.07,700.67
2016,6,11,13,30,765.0,197.0,3.4,30.0,937.0,972.39,698.34
2016,6,11,13,45,758.0,196.5,3.4,30.0,917.5,962.28,692.33
2016,6,11,14,0,751.0,196.0,3.4,30.0,898.0,949.33,684.61
2016,6,11,14,15,743.5,194.0,3.35,30.0,872.0,931.65,673.59
2016,6,11,14,30,736.0,192.0,3.3,30.0,846.0,914.93,663.3
2016,6,11,14,45,704.5,202.0,3.25,30.0,809.0,882.26,642.54
2016,6,11,15,0,673.0,212.0,3.2,30.0,772.0,848.3,620.97
2016,6,11,15,15,659.0,207.5,3.15,30.0,734.0,813.9,599.02
2016,6,11,15,30,645.0,203.0,3.1,30.0,696.0,777.99,575.51
2016,6,11,15,45,628.0,197.0,3.05,30.0,653.0,736.76,547.97
2016,6,11,16,0,611.0,191.0,3.0,30.0,610.0,694.66,519.5
2016,6,11,16,15,588.0,184.5,2.9,29.5,563.5,646.93,487.37
2016,6,11,16,30,565.0,178.0,2.8,29.0,517.0,596.67,452.87
2016,6,11,16,45,538.5,168.5,2.7,29.0,468.0,544.3,415.2
2016,6,11,17,0,512.0,159.0,2.6,29.0,419.0,493.0,377.57
2016,6,11,17,15,475.0,149.0,2.4,28.5,368.5,436.57,335.7
2016,6,11,17,30,438.0,139.0,2.2,28.0,318.0,382.82,294.87
2016,6,11,17,45,392.5,125.5,2.05,28.0,268.5,324.38,249.09
2016,6,11,18,0,347.0,112.0,1.9,28.0,219.0,270.13,205.65
