Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,286.5,95.5,1.8,27.5,172.0,207.95,155.96
2016,6,11,18,30,226.0,79.0,1.7,27.0,125.0,156.53,114.18
2016,6,11,18,45,155.0,58.0,1.65,26.5,85.5,104.03,72.06
2016,6,11,19,0,84.0,37.0,1.6,26.0,46.0,59.25,36.37
2016,6,11,19,15,42.0,18.5,1.65,25.5,23.0,25.12,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,17.0,2.2,23.5,21.5,14.39,0.0
2016,6,12,6,0,99.0,34.0,2.4,24.0,43.0,28.09,16.39
2016,6,12,6,15,177.5,52.5,2.45,24.0,82.0,42.49,30.14
2016,6,12,6,30,256.0,71.0,2.5,24.0,121.0,52.98,39.7
2016,6,12,6,45,324.0,84.5,2.65,24.5,168.5,67.36,46.1
2016,6,12,7,0,392.0,98.0,2.8,25.0,216.0,104.14,65.49
2016,6,12,7,15,441.0,109.0,2.9,25.0,266.0,144.19,92.81
2016,6,12,7,30,490.0,120.0,3.0,25.0,316.0,189.77,127.9
2016,6,12,7,45,454.5,146.0,3.1,25.5,348.5,233.24,165.69
2016,6,12,8,0,419.0,172.0,3.2,26.0,381.0,272.85,199.96
2016,6,12,8,15,261.0,216.0,3.25,26.0,351.5,283.92,213.51
2016,6,12,8,30,103.0,260.0,3.3,26.0,322.0,280.75,213.35
2016,6,12,8,45,83.5,277.0,3.35,26.5,330.0,294.54,223.4
2016,6,12,9,0,64.0,294.0,3.4,27.0,338.0,306.16,231.35
2016,6,12,9,15,282.5,280.0,3.4,27.0,492.0,416.8,315.92
2016,6,12,9,30,501.0,266.0,3.4,27.0,646.0,551.73,416.8
2016,6,12,9,45,469.0,296.0,3.4,27.5,666.5,583.74,438.03
2016,6,12,10,0,437.0,326.0,3.4,28.0,687.0,612.08,456.46
2016,6,12,10,15,385.5,366.0,3.35,28.0,694.5,632.71,469.19
2016,6,12,10,30,334.0,406.0,3.3,28.0,702.0,647.36,477.41
2016,6,12,10,45,300.5,430.5,3.3,28.5,703.0,657.88,482.4
2016,6,12,11,0,267.0,455.0,3.3,29.0,704.0,665.5,485.25
2016,6,12,11,15,354.0,436.5,3.3,29.0,774.0,735.9,535.38
2016,6,12,11,30,441.0,418.0,3.3,29.0,844.0,810.4,587.07
2016,6,12,11,45,426.0,425.0,3.35,29.5,841.0,816.9,589.39
2016,6,12,12,0,411.0,432.0,3.4,30.0,838.0,819.99,589.94
2016,6,12,12,15,423.5,438.5,3.35,30.0,858.0,850.15,609.6
2016,6,12,12,30,436.0,445.0,3.3,30.0,878.0,877.81,627.34
2016,6,12,12,45,432.5,441.0,3.3,30.0,869.0,877.95,627.32
2016,6,12,13,0,429.0,437.0,3.3,30.0,860.0,876.13,626.28
2016,6,12,13,15,412.0,430.0,3.3,30.0,833.0,851.95,610.56
2016,6,12,13,30,395.0,423.0,3.3,30.0,806.0,829.31,595.89
2016,6,12,13,45,424.0,408.0,3.3,30.0,811.0,847.6,609.35
2016,6,12,14,0,453.0,393.0,3.3,30.0,816.0,859.11,618.19
2016,6,12,14,15,434.0,381.5,3.25,30.0,777.5,824.83,595.58
2016,6,12,14,30,415.0,370.0,3.2,30.0,739.0,789.24,572.3
2016,6,12,14,45,454.0,341.5,3.2,30.0,731.0,789.59,574.88
2016,6,12,15,0,493.0,313.0,3.2,30.0,723.0,786.26,574.79
2016,6,12,15,15,430.5,318.5,3.15,30.0,664.5,724.03,531.75
2016,6,12,15,30,368.0,324.0,3.1,30.0,606.0,657.63,485.73
2016,6,12,15,45,418.5,283.5,3.05,30.0,585.5,651.84,484.39
2016,6,12,16,0,469.0,243.0,3.0,30.0,565.0,634.77,474.81
2016,6,12,16,15,369.0,249.5,2.9,29.5,491.5,542.12,408.67
2016,6,12,16,30,269.0,256.0,2.8,29.0,418.0,463.6,351.42
2016,6,12,16,45,258.5,234.5,2.7,29.0,378.5,422.53,322.02
2016,6,12,17,0,248.0,213.0,2.6,29.0,339.0,381.73,292.14
2016,6,12,17,15,234.0,190.0,2.4,28.5,298.0,337.74,259.68
2016,6,12,17,30,220.0,167.0,2.2,28.0,257.0,294.62,227.15
2016,6,12,17,45,291.0,137.0,2.05,28.0,238.0,284.72,219.14
2016,6,12,18,0,362.0,107.0,1.9,28.0,219.0,271.35,206.73
2016,6,12,18,15,300.5,92.0,1.85,27.5,172.5,213.35,160.05
2016,6,12,18,30,239.0,77.0,1.8,27.0,126.0,158.44,115.49
2016,6,12,18,45,168.0,57.5,1.75,26.5,86.5,106.81,73.92
2016,6,12,19,0,97.0,38.0,1.7,26.0,47.0,62.99,38.85
2016,6,12,19,15,48.5,19.0,1.85,26.0,23.5,27.64,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,17.0,2.9,23.5,23.0,14.4,0.0
2016,6,13,6,0,129.0,34.0,3.0,24.0,46.0,28.1,16.36
2016,6,13,6,15,221.5,50.0,3.15,24.0,86.5,38.02,26.37
2016,6,13,6,30,314.0,66.0,3.3,24.0,127.0,48.99,36.3
2016,6,13,6,45,399.0,74.0,3.5,24.5,177.0,59.97,39.42
2016,6,13,7,0,484.0,82.0,3.7,25.0,227.0,97.01,56.55
2016,6,13,7,15,247.0,109.5,3.75,25.5,184.0,124.0,84.69
2016,6,13,7,30,10.0,137.0,3.8,26.0,141.0,129.84,98.87
2016,6,13,7,45,343.5,119.0,3.85,26.5,290.0,183.07,129.72
2016,6,13,8,0,677.0,101.0,3.9,27.0,439.0,286.26,204.02
2016,6,13,8,15,473.0,176.0,3.85,27.0,425.0,320.48,237.76
2016,6,13,8,30,269.0,251.0,3.8,27.0,411.0,334.05,251.98
2016,6,13,8,45,290.5,271.0,3.8,27.5,457.0,378.43,285.63
2016,6,13,9,0,312.0,291.0,3.8,28.0,503.0,424.82,320.08
2016,6,13,9,15,558.0,204.5,3.75,28.5,615.0,500.78,378.47
2016,6,13,9,30,804.0,118.0,3.7,29.0,727.0,601.44,454.48
2016,6,13,9,45,554.5,249.0,3.7,29.5,679.5,596.55,445.99
2016,6,13,10,0,305.0,380.0,3.7,30.0,632.0,570.06,420.99
2016,6,13,10,15,574.5,252.5,3.65,30.0,751.5,666.05,495.09
2016,6,13,10,30,844.0,125.0,3.6,30.0,871.0,781.29,577.5
2016,6,13,10,45,507.0,297.0,3.6,30.5,749.0,701.08,515.15
2016,6,13,11,0,170.0,469.0,3.6,31.0,627.0,596.07,431.79
2016,6,13,11,15,515.5,300.0,3.55,31.0,794.5,748.67,547.46
2016,6,13,11,30,861.0,131.0,3.5,31.0,962.0,911.75,658.64
2016,6,13,11,45,609.5,291.5,3.5,31.0,883.5,858.4,620.12
2016,6,13,12,0,358.0,452.0,3.5,31.0,805.0,788.8,565.49
2016,6,13,12,15,611.0,293.5,3.5,31.0,899.0,889.54,641.37
2016,6,13,12,30,864.0,135.0,3.5,31.0,993.0,984.87,704.06
2016,6,13,12,45,534.5,319.5,3.5,31.5,849.5,859.13,616.84
2016,6,13,13,0,205.0,504.0,3.5,32.0,706.0,711.72,507.16
2016,6,13,13,15,254.5,486.0,3.5,32.0,734.0,750.79,535.93
2016,6,13,13,30,304.0,468.0,3.5,32.0,762.0,784.04,559.67
2016,6,13,13,45,285.0,463.0,3.5,32.0,734.5,760.59,543.83
2016,6,13,14,0,266.0,458.0,3.5,32.0,707.0,736.14,527.64
2016,6,13,14,15,235.0,449.5,3.5,32.0,665.0,688.99,495.95
2016,6,13,14,30,204.0,441.0,3.5,32.0,623.0,648.15,468.22
2016,6,13,14,45,186.5,424.0,3.5,32.0,585.5,611.38,443.55
2016,6,13,15,0,169.0,407.0,3.5,32.0,548.0,574.57,418.6
2016,6,13,15,15,263.5,367.5,3.4,31.5,575.0,620.76,455.21
2016,6,13,15,30,358.0,328.0,3.3,31.0,602.0,653.38,481.82
2016,6,13,15,45,376.0,301.0,3.25,31.0,573.5,628.78,466.02
2016,6,13,16,0,394.0,274.0,3.2,31.0,545.0,601.65,448.57
2016,6,13,16,15,373.0,256.5,3.05,30.5,498.0,552.74,415.08
2016,6,13,16,30,352.0,239.0,2.9,30.0,451.0,504.44,381.52
2016,6,13,16,45,292.5,225.0,2.8,30.0,390.5,435.12,330.68
2016,6,13,17,0,233.0,211.0,2.7,30.0,330.0,370.45,282.51
2016,6,13,17,15,224.0,187.5,2.5,29.5,291.0,329.48,252.53
2016,6,13,17,30,215.0,164.0,2.3,29.0,252.0,288.91,222.04
2016,6,13,17,45,197.5,141.5,2.15,29.0,213.5,241.5,185.18
2016,6,13,18,0,180.0,119.0,2.0,29.0,175.0,200.44,152.49
2016,6,13,18,15,152.0,97.5,1.95,28.5,138.5,158.3,118.73
2016,6,13,18,30,124.0,76.0,1.9,28.0,102.0,119.01,86.76
2016,6,13,18,45,84.0,55.5,1.9,27.5,71.0,80.75,55.85
2016,6,13,19,0,44.0,35.0,1.9,27.0,40.0,46.7,28.37
2016,6,13,19,15,22.0,17.5,2.05,26.5,20.0,21.31,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,17.5,2.9,23.5,21.5,14.79,0.0
2016,6,14,6,0,93.0,35.0,3.2,24.0,43.0,28.85,16.92
2016,6,14,6,15,179.5,53.0,3.3,24.0,83.0,42.86,30.43
2016,6,14,6,30,266.0,71.0,3.4,24.0,123.0,53.02,39.73
2016,6,14,6,45,165.5,91.5,3.55,24.5,127.5,74.37,53.63
2016,6,14,7,0,65.0,112.0,3.7,25.0,132.0,103.6,76.68
2016,6,14,7,15,284.5,115.0,3.75,25.0,226.0,133.04,90.54
2016,6,14,7,30,504.0,118.0,3.8,25.0,320.0,190.02,127.67
2016,6,14,7,45,415.5,154.5,3.9,25.5,337.0,230.56,165.03
2016,6,14,8,0,327.0,191.0,4.0,26.0,354.0,264.7,196.1
2016,6,14,8,15,177.5,207.0,3.9,26.0,297.0,250.0,189.02
2016,6,14,8,30,28.0,223.0,3.8,26.0,240.0,218.01,166.08
2016,6,14,8,45,26.5,237.5,3.7,26.5,254.5,233.42,177.24
2016,6,14,9,0,25.0,252.0,3.6,27.0,269.0,251.72,190.34
2016,6,14,9,15,32.5,281.5,3.45,27.5,305.5,282.32,212.54
2016,6,14,9,30,40.0,311.0,3.3,28.0,342.0,316.93,237.37
2016,6,14,9,45,42.5,332.0,3.15,28.5,366.0,341.38,254.27
2016,6,14,10,0,45.0,353.0,3.0,29.0,390.0,366.11,271.16
2016,6,14,10,15,39.0,356.0,2.95,29.0,389.5,368.02,271.88
2016,6,14,10,30,33.0,359.0,2.9,29.0,389.0,369.25,272.19
2016,6,14,10,45,58.0,403.5,2.85,29.5,457.5,434.54,318.56
2016,6,14,11,0,83.0,448.0,2.8,30.0,526.0,501.9,365.12
2016,6,14,11,15,49.0,364.0,2.9,30.0,410.0,395.71,289.37
2016,6,14,11,30,15.0,280.0,3.0,30.0,294.0,284.97,208.91
2016,6,14,11,45,114.0,391.0,3.1,30.5,503.0,490.03,358.54
2016,6,14,12,0,213.0,502.0,3.2,31.0,712.0,697.24,500.74
2016,6,14,12,15,533.0,323.5,3.35,31.0,852.0,844.03,609.13
2016,6,14,12,30,853.0,145.0,3.5,31.0,992.0,983.49,703.53
2016,6,14,12,45,856.5,142.0,3.7,31.0,989.5,993.31,710.09
2016,6,14,13,0,860.0,139.0,3.9,31.0,987.0,1000.12,715.81
2016,6,14,13,15,559.5,310.0,4.0,31.0,859.5,883.31,637.5
2016,6,14,13,30,259.0,481.0,4.1,31.0,732.0,752.19,540.69
2016,6,14,13,45,554.0,307.0,4.25,31.5,829.5,874.69,633.88
2016,6,14,14,0,849.0,133.0,4.4,32.0,927.0,976.27,702.91
2016,6,14,14,15,467.0,279.0,4.4,32.0,714.5,752.21,549.77
2016,6,14,14,30,85.0,425.0,4.4,32.0,502.0,510.67,371.22
2016,6,14,14,45,452.0,275.5,4.45,32.0,655.0,719.89,531.08
2016,6,14,15,0,819.0,126.0,4.5,32.0,808.0,884.54,647.41
2016,6,14,15,15,808.0,124.0,4.45,31.5,769.5,856.24,629.62
2016,6,14,15,30,797.0,122.0,4.4,31.0,731.0,821.22,608.36
2016,6,14,15,45,780.0,120.0,4.4,31.0,687.0,779.38,581.21
2016,6,14,16,0,763.0,118.0,4.4,31.0,643.0,736.29,552.95
2016,6,14,16,15,744.5,114.5,4.25,30.5,595.5,689.5,522.37
2016,6,14,16,30,726.0,111.0,4.1,30.0,548.0,642.11,490.72
2016,6,14,16,45,698.0,107.5,4.0,30.0,497.0,589.48,452.4
2016,6,14,17,0,670.0,104.0,3.9,30.0,446.0,536.28,412.91
2016,6,14,17,15,637.0,98.5,3.6,29.5,394.0,479.19,370.05
2016,6,14,17,30,604.0,93.0,3.3,29.0,342.0,424.06,327.54
2016,6,14,17,45,557.0,86.5,3.05,29.0,290.0,363.51,279.29
2016,6,14,18,0,510.0,80.0,2.8,29.0,238.0,306.98,233.12
2016,6,14,18,15,445.5,71.0,2.65,28.5,189.0,245.77,183.18
2016,6,14,18,30,381.0,62.0,2.5,28.0,140.0,189.76,136.72
2016,6,14,18,45,287.5,49.0,2.4,27.5,98.0,130.97,89.07
2016,6,14,19,0,194.0,36.0,2.3,27.0,56.0,82.71,50.34
2016,6,14,19,15,97.0,18.0,2.4,26.5,28.0,34.99,0.52
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.85,23.5,20.0,15.58,0.0
2016,6,15,6,0,58.0,35.0,3.0,24.0,40.0,30.26,17.97
2016,6,15,6,15,132.0,56.5,3.15,24.5,79.0,45.45,32.51
2016,6,15,6,30,206.0,78.0,3.3,25.0,118.0,61.45,46.68
2016,6,15,6,45,280.5,92.5,3.5,25.5,165.0,76.51,54.11
2016,6,15,7,0,355.0,107.0,3.7,26.0,212.0,108.18,69.95
2016,6,15,7,15,405.5,118.5,3.8,26.0,262.0,146.74,96.06
2016,6,15,7,30,456.0,130.0,3.9,26.0,312.0,191.01,129.79
2016,6,15,7,45,509.5,134.0,4.05,26.5,365.0,235.2,165.0
2016,6,15,8,0,563.0,138.0,4.2,27.0,418.0,284.79,205.36
2016,6,15,8,15,592.5,144.5,4.3,27.5,468.5,333.65,245.77
2016,6,15,8,30,622.0,151.0,4.4,28.0,519.0,385.29,287.68
2016,6,15,8,45,663.0,147.5,4.5,28.5,570.0,435.63,327.92
2016,6,15,9,0,704.0,144.0,4.6,29.0,621.0,489.37,369.91
2016,6,15,9,15,721.0,147.5,4.6,29.0,665.0,539.07,408.44
2016,6,15,9,30,738.0,151.0,4.6,29.0,709.0,590.97,447.62
2016,6,15,9,45,764.0,146.0,4.7,29.5,751.5,638.79,482.71
2016,6,15,10,0,790.0,141.0,4.8,30.0,794.0,687.21,517.5
2016,6,15,10,15,799.5,143.5,4.8,30.0,827.5,730.74,547.7
2016,6,15,10,30,809.0,146.0,4.8,30.0,861.0,772.97,576.06
2016,6,15,10,45,822.5,143.5,4.85,30.5,889.5,811.34,600.55
2016,6,15,11,0,836.0,141.0,4.9,31.0,918.0,848.6,624.06
2016,6,15,11,15,840.5,142.0,4.85,31.0,938.0,879.45,643.79
2016,6,15,11,30,845.0,143.0,4.8,31.0,958.0,907.88,661.81
2016,6,15,11,45,855.5,138.5,4.8,31.5,972.5,934.11,677.27
2016,6,15,12,0,866.0,134.0,4.8,32.0,987.0,957.87,691.02
2016,6,15,12,15,867.0,134.0,4.7,32.0,991.5,974.12,700.55
2016,6,15,12,30,868.0,134.0,4.6,32.0,996.0,987.43,708.57
2016,6,15,12,45,868.5,133.0,4.55,32.0,993.0,996.32,714.02
2016,6,15,13,0,869.0,132.0,4.5,32.0,990.0,1002.13,717.61
2016,6,15,13,15,866.5,131.5,4.4,32.0,978.5,1002.24,717.37
2016,6,15,13,30,864.0,131.0,4.3,32.0,967.0,999.1,715.17
2016,6,15,13,45,860.0,130.0,4.2,32.5,948.0,990.74,708.29
2016,6,15,14,0,856.0,129.0,4.1,33.0,929.0,979.19,699.52
2016,6,15,14,15,850.5,127.5,4.0,33.0,903.5,962.58,689.03
2016,6,15,14,30,845.0,126.0,3.9,33.0,878.0,942.99,676.74
2016,6,15,14,45,836.5,124.0,3.8,33.0,845.5,917.23,660.5
2016,6,15,15,0,828.0,122.0,3.7,33.0,813.0,888.87,642.62
2016,6,15,15,15,817.5,120.0,3.6,32.5,774.5,856.33,623.23
2016,6,15,15,30,807.0,118.0,3.5,32.0,736.0,825.85,605.12
2016,6,15,15,45,793.0,115.5,3.45,32.0,692.5,785.65,579.33
2016,6,15,16,0,779.0,113.0,3.4,32.0,649.0,743.97,552.36
2016,6,15,16,15,761.5,109.5,3.25,31.5,601.5,697.34,522.36
2016,6,15,16,30,744.0,106.0,3.1,31.0,554.0,650.0,491.42
2016,6,15,16,45,720.5,102.0,3.0,31.0,503.5,597.67,454.12
2016,6,15,17,0,697.0,98.0,2.9,31.0,453.0,546.94,416.98
2016,6,15,17,15,665.0,93.0,2.7,30.5,401.0,489.7,374.7
2016,6,15,17,30,633.0,88.0,2.5,30.0,349.0,434.27,332.58
2016,6,15,17,45,591.5,81.0,2.3,29.5,297.0,374.31,285.84
2016,6,15,18,0,550.0,74.0,2.1,29.0,245.0,317.76,240.38
2016,6,15,18,15,487.0,66.0,2.05,28.5,195.5,256.03,190.17
2016,6,15,18,30,424.0,58.0,2.0,28.0,146.0,200.62,144.09
2016,6,15,18,45,330.5,46.0,1.95,27.5,102.5,139.99,94.79
2016,6,15,19,0,237.0,34.0,1.9,27.0,59.0,89.09,53.72
2016,6,15,19,15,118.5,17.0,2.05,26.5,29.5,37.09,1.96
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,62.0,17.0,3.45,23.5,23.0,16.71,0.0
2016,6,16,6,0,124.0,34.0,3.7,24.0,46.0,28.09,16.23
2016,6,16,6,15,218.0,50.0,3.8,24.0,86.5,38.06,26.38
2016,6,16,6,30,312.0,66.0,3.9,24.0,127.0,49.05,36.34
2016,6,16,6,45,399.5,74.5,4.05,24.5,177.0,59.56,39.59
2016,6,16,7,0,487.0,83.0,4.2,25.0,227.0,97.19,56.83
2016,6,16,7,15,536.0,90.5,4.2,25.5,279.5,138.86,84.52
2016,6,16,7,30,585.0,98.0,4.2,26.0,332.0,186.23,120.98
2016,6,16,7,45,635.0,99.5,4.25,26.5,386.5,234.02,160.09
2016,6,16,8,0,685.0,101.0,4.3,27.0,441.0,287.2,204.42
2016,6,16,8,15,710.0,105.5,4.3,27.5,492.5,339.37,248.42
2016,6,16,8,30,735.0,110.0,4.3,28.0,544.0,396.18,295.04
2016,6,16,8,45,761.5,110.0,4.35,28.5,594.0,448.59,337.35
2016,6,16,9,0,788.0,110.0,4.4,29.0,644.0,502.73,379.82
2016,6,16,9,15,802.0,113.0,4.4,29.0,688.5,554.06,419.74
2016,6,16,9,30,816.0,116.0,4.4,29.0,733.0,605.32,458.59
2016,6,16,9,45,829.5,116.5,4.45,29.5,772.5,655.07,494.59
2016,6,16,10,0,843.0,117.0,4.5,30.0,812.0,702.28,527.63
2016,6,16,10,15,851.0,118.5,4.5,30.5,845.5,745.41,555.52
2016,6,16,10,30,859.0,120.0,4.5,31.0,879.0,786.94,581.94
2016,6,16,10,45,865.5,121.0,4.55,31.5,906.0,824.99,605.83
2016,6,16,11,0,872.0,122.0,4.6,32.0,933.0,860.93,628.09
2016,6,16,11,15,876.0,123.0,4.6,32.0,952.5,892.41,648.29
2016,6,16,11,30,880.0,124.0,4.6,32.0,972.0,921.3,666.75
2016,6,16,11,45,881.0,125.0,4.6,32.0,983.5,944.7,681.57
2016,6,16,12,0,882.0,126.0,4.6,32.0,995.0,965.17,694.52
2016,6,16,12,15,883.0,126.0,4.6,32.0,999.5,981.69,704.97
2016,6,16,12,30,884.0,126.0,4.6,32.0,1004.0,995.21,713.56
2016,6,16,12,45,882.0,126.5,4.6,32.5,1000.0,1003.23,717.24
2016,6,16,13,0,880.0,127.0,4.6,33.0,996.0,1008.1,719.0
2016,6,16,13,15,877.5,126.5,4.55,33.0,984.5,1008.23,719.06
2016,6,16,13,30,875.0,126.0,4.5,33.0,973.0,1005.09,717.15
2016,6,16,13,45,870.0,126.0,4.45,33.0,953.5,996.69,711.99
2016,6,16,14,0,865.0,126.0,4.4,33.0,934.0,985.1,704.92
2016,6,16,14,15,859.0,124.5,4.35,33.0,908.0,967.92,694.33
2016,6,16,14,30,853.0,123.0,4.3,33.0,882.0,947.74,681.9
2016,6,16,14,45,840.5,124.0,4.25,33.0,848.5,921.2,665.36
2016,6,16,15,0,828.0,125.0,4.2,33.0,815.0,892.25,647.28
2016,6,16,15,15,817.0,122.5,4.1,33.0,776.5,858.8,625.94
2016,6,16,15,30,806.0,120.0,4.0,33.0,738.0,827.48,606.01
2016,6,16,15,45,791.0,117.5,3.95,33.0,694.0,786.52,579.66
2016,6,16,16,0,776.0,115.0,3.9,33.0,650.0,744.15,552.16
2016,6,16,16,15,758.0,111.5,3.75,32.5,602.5,697.29,521.99
2016,6,16,16,30,740.0,108.0,3.6,32.0,555.0,649.76,490.91
2016,6,16,16,45,715.0,104.0,3.5,32.0,504.0,597.9,453.78
2016,6,16,17,0,690.0,100.0,3.4,32.0,453.0,545.27,415.29
2016,6,16,17,15,658.0,95.0,3.15,31.5,401.0,488.36,373.17
2016,6,16,17,30,626.0,90.0,2.9,31.0,349.0,433.27,331.26
2016,6,16,17,45,581.5,83.5,2.7,30.5,297.0,372.76,284.18
2016,6,16,18,0,537.0,77.0,2.5,30.0,245.0,315.98,238.67
2016,6,16,18,15,473.0,68.5,2.35,29.0,195.0,253.98,188.7
2016,6,16,18,30,409.0,60.0,2.2,28.0,145.0,198.42,142.87
2016,6,16,18,45,315.5,48.0,2.1,27.5,102.0,137.46,93.39
2016,6,16,19,0,222.0,36.0,2.0,27.0,59.0,88.57,53.99
2016,6,16,19,15,111.0,18.0,2.1,26.5,29.5,37.31,3.22
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,86.5,16.5,2.9,22.5,24.5,16.22,0.0
2016,6,17,6,0,173.0,33.0,3.2,23.0,49.0,25.66,14.38
2016,6,17,6,15,273.0,47.0,3.35,23.5,91.0,35.65,24.41
2016,6,17,6,30,373.0,61.0,3.5,24.0,133.0,45.12,32.98
2016,6,17,6,45,463.0,67.0,3.65,24.5,185.0,53.59,34.37
2016,6,17,7,0,553.0,73.0,3.8,25.0,237.0,92.43,50.76
2016,6,17,7,15,599.5,79.5,3.8,25.5,290.0,136.71,80.12
2016,6,17,7,30,646.0,86.0,3.8,26.0,343.0,186.32,118.57
2016,6,17,7,45,689.5,87.5,3.85,26.5,398.0,236.03,159.74
2016,6,17,8,0,733.0,89.0,3.9,27.0,453.0,292.91,207.43
2016,6,17,8,15,756.5,92.5,3.9,27.5,504.5,346.0,252.41
2016,6,17,8,30,780.0,96.0,3.9,28.0,556.0,400.98,297.9
2016,6,17,8,45,803.0,96.5,3.9,28.5,606.0,454.62,341.21
2016,6,17,9,0,826.0,97.0,3.9,29.0,656.0,512.24,386.1
2016,6,17,9,15,839.0,99.5,3.85,29.0,701.0,564.09,426.2
2016,6,17,9,30,852.0,102.0,3.8,29.0,746.0,615.65,464.99
2016,6,17,9,45,864.5,102.5,3.8,29.5,786.0,664.48,500.04
2016,6,17,10,0,877.0,103.0,3.8,30.0,826.0,712.47,532.63
2016,6,17,10,15,884.0,104.5,3.75,30.5,859.5,756.24,560.41
2016,6,17,10,30,891.0,106.0,3.7,31.0,893.0,798.25,586.56
2016,6,17,10,45,897.5,106.5,3.7,31.5,920.0,836.96,610.34
2016,6,17,11,0,904.0,107.0,3.7,32.0,947.0,873.47,632.39
2016,6,17,11,15,907.5,108.0,3.65,32.0,966.5,905.46,652.3
2016,6,17,11,30,911.0,109.0,3.6,32.0,986.0,934.74,670.36
2016,6,17,11,45,915.0,107.5,3.55,32.5,998.5,959.25,683.89
2016,6,17,12,0,919.0,106.0,3.5,33.0,1011.0,980.82,695.48
2016,6,17,12,15,919.5,106.0,3.4,33.0,1015.5,997.43,705.0
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,1010.88,712.55
2016,6,17,12,45,918.5,106.0,3.25,33.0,1016.0,1019.16,717.31
2016,6,17,13,0,917.0,106.0,3.2,33.0,1012.0,1024.14,720.12
2016,6,17,13,15,914.5,105.5,3.15,33.0,1000.5,1024.24,720.01
2016,6,17,13,30,912.0,105.0,3.1,33.0,989.0,1020.92,717.91
2016,6,17,13,45,908.0,104.5,3.05,33.5,969.5,1012.71,711.42
2016,6,17,14,0,904.0,104.0,3.0,34.0,950.0,1001.16,703.02
2016,6,17,14,15,898.5,103.0,2.95,34.0,923.5,984.38,692.92
2016,6,17,14,30,893.0,102.0,2.9,34.0,897.0,964.47,680.96
2016,6,17,14,45,885.0,101.0,2.85,34.0,864.0,939.22,665.68
2016,6,17,15,0,877.0,100.0,2.8,34.0,831.0,911.2,648.69
2016,6,17,15,15,867.0,98.0,2.75,33.5,792.5,877.77,629.49
2016,6,17,15,30,857.0,96.0,2.7,33.0,754.0,842.03,608.64
2016,6,17,15,45,844.5,94.0,2.7,33.0,710.0,802.13,583.93
2016,6,17,16,0,832.0,92.0,2.7,33.0,666.0,760.53,557.85
2016,6,17,16,15,815.5,89.0,2.6,32.5,617.5,713.38,528.23
2016,6,17,16,30,799.0,86.0,2.5,32.0,569.0,668.31,499.62
2016,6,17,16,45,778.0,83.0,2.45,32.0,518.0,616.41,464.42
2016,6,17,17,0,757.0,80.0,2.4,32.0,467.0,564.55,427.12
2016,6,17,17,15,728.0,76.0,2.25,31.5,414.5,507.31,385.38
2016,6,17,17,30,699.0,72.0,2.1,31.0,362.0,451.46,343.37
2016,6,17,17,45,659.0,67.0,2.0,30.5,309.0,391.02,296.7
2016,6,17,18,0,619.0,62.0,1.9,30.0,256.0,334.54,251.49
2016,6,17,18,15,559.5,55.5,1.75,29.0,205.0,272.02,200.92
2016,6,17,18,30,500.0,49.0,1.6,28.0,154.0,215.44,153.83
2016,6,17,18,45,406.5,40.0,1.5,27.5,109.0,153.7,103.19
2016,6,17,19,0,313.0,31.0,1.4,27.0,64.0,102.33,61.2
2016,6,17,19,15,156.5,15.5,1.45,26.5,32.0,42.06,4.93
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,80.5,16.5,2.15,23.5,23.5,16.22,0.0
2016,6,18,6,0,161.0,33.0,2.4,24.0,47.0,25.67,14.26
2016,6,18,6,15,259.5,47.0,2.45,24.0,88.5,35.67,24.37
2016,6,18,6,30,358.0,61.0,2.5,24.0,130.0,45.13,33.0
2016,6,18,6,45,432.0,70.0,2.65,24.5,179.5,55.61,36.51
2016,6,18,7,0,506.0,79.0,2.8,25.0,229.0,94.13,53.85
2016,6,18,7,15,554.0,86.0,2.7,25.5,281.0,136.27,81.61
2016,6,18,7,30,602.0,93.0,2.6,26.0,333.0,183.98,118.18
2016,6,18,7,45,439.5,145.5,2.55,26.5,334.0,227.23,160.43
2016,6,18,8,0,277.0,198.0,2.5,27.0,335.0,254.85,188.11
2016,6,18,8,15,500.0,156.0,2.4,27.0,437.5,310.59,228.73
2016,6,18,8,30,723.0,114.0,2.3,27.0,540.0,391.26,290.28
2016,6,18,8,45,745.0,116.5,2.2,27.5,589.0,445.93,333.22
2016,6,18,9,0,767.0,119.0,2.1,28.0,638.0,499.23,373.86
2016,6,18,9,15,782.0,122.0,1.9,28.0,682.5,550.11,411.75
2016,6,18,9,30,797.0,125.0,1.7,28.0,727.0,601.06,448.22
2016,6,18,9,45,812.0,125.5,1.55,28.5,767.5,649.48,480.94
2016,6,18,10,0,827.0,126.0,1.4,29.0,808.0,698.4,512.62
2016,6,18,10,15,835.5,128.0,1.25,29.0,841.5,741.78,538.88
2016,6,18,10,30,844.0,130.0,1.1,29.0,875.0,783.65,563.32
2016,6,18,10,45,853.5,129.5,0.95,29.5,903.0,822.29,583.78
2016,6,18,11,0,863.0,129.0,0.8,30.0,931.0,859.07,602.3
2016,6,18,11,15,867.5,130.0,0.85,30.0,951.0,890.8,621.72
2016,6,18,11,30,872.0,131.0,0.9,30.0,971.0,920.02,639.61
2016,6,18,11,45,868.0,136.5,1.0,30.5,982.0,942.96,653.25
2016,6,18,12,0,864.0,142.0,1.1,31.0,993.0,962.81,665.07
2016,6,18,12,15,865.0,142.5,1.2,31.0,998.0,979.66,676.48
2016,6,18,12,30,866.0,143.0,1.3,31.0,1003.0,993.6,686.22
2016,6,18,12,45,867.0,141.5,1.4,31.5,1000.0,1002.67,691.73
2016,6,18,13,0,868.0,140.0,1.5,32.0,997.0,1008.69,695.5
2016,6,18,13,15,865.5,139.5,1.55,32.0,986.0,1009.0,696.59
2016,6,18,13,30,863.0,139.0,1.6,32.0,975.0,1006.07,695.89
2016,6,18,13,45,860.0,137.5,1.65,32.0,956.5,998.4,692.43
2016,6,18,14,0,857.0,136.0,1.7,32.0,938.0,987.54,687.13
2016,6,18,14,15,850.5,134.5,1.7,32.0,911.5,970.12,677.26
2016,6,18,14,30,844.0,133.0,1.7,32.0,885.0,949.76,665.68
2016,6,18,14,45,832.5,132.5,1.75,32.0,851.5,922.92,650.67
2016,6,18,15,0,821.0,132.0,1.8,32.0,818.0,898.42,637.11
2016,6,18,15,15,809.5,129.5,1.8,32.0,779.0,864.64,616.99
2016,6,18,15,30,798.0,127.0,1.8,32.0,740.0,828.77,595.46
2016,6,18,15,45,780.5,125.5,1.8,32.0,695.5,787.14,569.97
2016,6,18,16,0,763.0,124.0,1.8,32.0,651.0,744.28,543.4
2016,6,18,16,15,743.5,120.0,1.75,31.5,602.5,696.3,513.68
2016,6,18,16,30,724.0,116.0,1.7,31.0,554.0,649.33,483.8
2016,6,18,16,45,692.5,113.5,1.65,31.0,502.0,594.17,445.34
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,540.14,406.81
2016,6,18,17,15,627.5,105.0,1.5,30.5,398.0,482.63,365.39
2016,6,18,17,30,594.0,99.0,1.4,30.0,346.0,427.11,324.18
2016,6,18,17,45,540.0,93.0,1.35,29.5,293.0,364.16,276.31
2016,6,18,18,0,486.0,87.0,1.3,29.0,240.0,305.92,230.64
2016,6,18,18,15,423.0,76.5,1.25,28.5,191.0,243.07,180.44
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,188.88,136.11
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.5,129.99,88.92
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,81.55,50.53
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,35.27,4.76
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.5,15.5,1.5,23.5,17.5,15.24,0.0
2016,6,19,6,0,49.0,31.0,1.7,24.0,35.0,27.18,15.37
2016,6,19,6,15,100.5,51.5,1.8,24.0,68.0,43.9,31.26
2016,6,19,6,30,152.0,72.0,1.9,24.0,101.0,57.05,43.12
2016,6,19,6,45,207.5,87.5,2.05,24.5,141.0,71.08,51.02
2016,6,19,7,0,263.0,103.0,2.2,25.0,181.0,101.82,68.46
2016,6,19,7,15,269.5,125.5,2.2,25.5,219.5,138.39,95.15
2016,6,19,7,30,276.0,148.0,2.2,26.0,258.0,176.0,124.62
2016,6,19,7,45,269.0,174.0,2.25,26.5,294.0,214.24,155.72
2016,6,19,8,0,262.0,200.0,2.3,27.0,330.0,251.88,186.09
2016,6,19,8,15,348.0,206.0,2.2,27.0,399.0,304.12,225.75
2016,6,19,8,30,434.0,212.0,2.1,27.0,468.0,362.23,270.16
2016,6,19,8,45,572.5,175.5,2.05,27.5,543.5,417.91,312.45
2016,6,19,9,0,711.0,139.0,2.0,28.0,619.0,486.3,364.1
2016,6,19,9,15,437.0,248.5,1.95,28.0,550.0,470.94,351.84
2016,6,19,9,30,163.0,358.0,1.9,28.0,481.0,431.37,319.75
2016,6,19,9,45,465.5,255.0,1.9,28.5,633.0,541.59,403.32
2016,6,19,10,0,768.0,152.0,1.9,29.0,785.0,680.21,503.65
2016,6,19,10,15,777.5,154.5,1.95,29.0,818.5,722.94,532.23
2016,6,19,10,30,787.0,157.0,2.0,29.0,852.0,764.44,559.28
2016,6,19,10,45,621.0,272.0,2.1,29.0,831.0,767.91,558.41
2016,6,19,11,0,455.0,387.0,2.2,29.0,810.0,759.49,547.98
2016,6,19,11,15,460.5,401.0,2.3,29.0,837.0,794.53,571.53
2016,6,19,11,30,466.0,415.0,2.4,29.0,864.0,828.59,593.92
2016,6,19,11,45,253.0,420.5,2.5,29.0,664.5,649.07,469.8
2016,6,19,12,0,40.0,426.0,2.6,29.0,465.0,455.22,330.34
2016,6,19,12,15,434.0,292.5,2.65,29.0,723.0,716.7,525.91
2016,6,19,12,30,828.0,159.0,2.7,29.0,981.0,976.58,699.97
2016,6,19,12,45,828.5,158.0,2.75,29.0,978.0,980.27,700.42
2016,6,19,13,0,829.0,157.0,2.8,29.0,975.0,986.22,704.75
2016,6,19,13,15,421.0,199.5,2.8,29.0,615.0,633.33,468.73
2016,6,19,13,30,13.0,242.0,2.8,29.0,255.0,249.37,182.92
2016,6,19,13,45,417.0,195.5,2.85,29.0,586.5,625.81,468.71
2016,6,19,14,0,821.0,149.0,2.9,29.0,918.0,965.22,696.9
2016,6,19,14,15,815.0,147.5,2.9,29.0,892.5,954.36,687.65
2016,6,19,14,30,809.0,146.0,2.9,29.0,867.0,935.06,676.06
2016,6,19,14,45,803.5,142.0,2.9,29.0,835.5,910.85,661.38
2016,6,19,15,0,798.0,138.0,2.9,29.0,804.0,883.99,644.96
2016,6,19,15,15,787.0,135.5,2.8,29.0,766.0,851.3,623.99
2016,6,19,15,30,776.0,133.0,2.7,29.0,728.0,816.57,601.64
2016,6,19,15,45,765.0,128.0,2.65,29.0,686.0,777.35,576.47
2016,6,19,16,0,754.0,123.0,2.6,29.0,644.0,736.5,549.98
2016,6,19,16,15,380.5,155.0,2.5,29.0,418.0,458.7,349.98
2016,6,19,16,30,7.0,187.0,2.4,29.0,192.0,188.73,141.1
2016,6,19,16,45,341.0,145.5,2.35,29.0,321.0,390.32,301.72
2016,6,19,17,0,675.0,104.0,2.3,29.0,450.0,541.71,415.69
2016,6,19,17,15,578.5,112.5,2.1,28.5,386.0,462.9,355.6
2016,6,19,17,30,482.0,121.0,1.9,28.0,322.0,389.4,299.7
2016,6,19,17,45,452.5,107.0,1.7,28.0,274.5,335.55,257.42
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,284.1,215.87
2016,6,19,18,15,374.0,79.5,1.4,27.0,181.0,228.66,171.34
2016,6,19,18,30,325.0,66.0,1.3,26.0,135.0,178.23,129.82
2016,6,19,18,45,254.5,51.0,1.25,25.5,95.5,125.88,86.93
2016,6,19,19,0,184.0,36.0,1.2,25.0,56.0,81.43,50.62
2016,6,19,19,15,92.0,18.0,1.2,24.5,28.0,35.0,5.39
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,81.0,15.5,1.3,21.5,22.5,15.24,0.0
2016,6,20,6,0,162.0,31.0,1.5,22.0,45.0,24.04,13.03
2016,6,20,6,15,258.0,44.5,1.6,22.5,85.5,33.67,22.85
2016,6,20,6,30,354.0,58.0,1.7,23.0,126.0,42.8,31.15
2016,6,20,6,45,425.5,67.0,1.85,24.0,174.5,52.1,34.26
2016,6,20,7,0,497.0,76.0,2.0,25.0,223.0,90.01,51.02
2016,6,20,7,15,544.5,83.0,2.05,25.5,274.0,131.53,78.18
2016,6,20,7,30,592.0,90.0,2.1,26.0,325.0,178.53,114.11
2016,6,20,7,45,631.0,94.0,2.15,26.5,377.5,226.2,153.19
2016,6,20,8,0,670.0,98.0,2.2,27.0,430.0,277.99,196.31
2016,6,20,8,15,466.5,173.5,2.15,27.5,417.0,313.43,230.41
2016,6,20,8,30,263.0,249.0,2.1,28.0,404.0,328.28,245.0
2016,6,20,8,45,201.0,279.5,2.1,28.5,404.0,346.46,258.84
2016,6,20,9,0,139.0,310.0,2.1,29.0,404.0,354.82,264.34
2016,6,20,9,15,212.0,325.0,2.05,29.0,479.5,418.54,311.06
2016,6,20,9,30,285.0,340.0,2.0,29.0,555.0,486.68,360.18
2016,6,20,9,45,248.5,368.0,1.95,29.5,563.0,504.23,370.57
2016,6,20,10,0,212.0,396.0,1.9,30.0,571.0,520.01,379.5
2016,6,20,10,15,523.5,261.0,1.85,30.0,717.0,634.3,465.52
2016,6,20,10,30,835.0,126.0,1.8,30.0,863.0,771.98,561.34
2016,6,20,10,45,843.0,126.5,1.75,30.5,890.5,810.04,582.72
2016,6,20,11,0,851.0,127.0,1.7,31.0,918.0,846.19,603.37
2016,6,20,11,15,507.0,308.0,1.7,31.0,782.5,747.0,533.89
2016,6,20,11,30,163.0,489.0,1.7,31.0,647.0,623.38,441.87
2016,6,20,11,45,516.0,308.5,1.7,31.5,815.5,787.07,560.87
2016,6,20,12,0,869.0,128.0,1.7,32.0,984.0,953.7,667.04
2016,6,20,12,15,870.0,128.0,1.7,32.0,989.0,970.18,675.21
2016,6,20,12,30,871.0,128.0,1.7,32.0,994.0,983.7,683.25
2016,6,20,12,45,872.5,126.5,1.75,32.5,991.5,993.3,688.24
2016,6,20,13,0,874.0,125.0,1.8,33.0,989.0,999.81,691.48
2016,6,20,13,15,872.0,124.5,1.8,33.0,978.0,1000.61,692.14
2016,6,20,13,30,870.0,124.0,1.8,33.0,967.0,998.14,690.99
2016,6,20,13,45,574.0,289.5,1.85,33.0,841.5,877.58,615.22
2016,6,20,14,0,278.0,455.0,1.9,33.0,716.0,744.84,522.3
2016,6,20,14,15,566.0,286.5,1.95,33.0,798.0,857.91,606.92
2016,6,20,14,30,854.0,118.0,2.0,33.0,880.0,944.34,664.1
2016,6,20,14,45,589.5,248.5,2.05,33.0,765.5,823.83,586.73
2016,6,20,15,0,325.0,379.0,2.1,33.0,651.0,695.48,496.54
2016,6,20,15,15,553.0,255.0,2.15,33.0,691.0,768.44,554.05
2016,6,20,15,30,781.0,131.0,2.2,33.0,731.0,819.09,590.92
2016,6,20,15,45,765.5,128.5,2.25,33.0,687.5,778.66,565.56
2016,6,20,16,0,750.0,126.0,2.3,33.0,644.0,736.91,539.72
2016,6,20,16,15,731.0,122.0,2.3,32.5,597.0,689.84,510.63
2016,6,20,16,30,712.0,118.0,2.3,32.0,550.0,643.83,481.27
2016,6,20,16,45,685.5,114.0,2.3,32.0,499.5,590.92,444.37
2016,6,20,17,0,659.0,110.0,2.3,32.0,449.0,538.7,407.07
2016,6,20,17,15,625.5,104.5,2.15,31.5,397.0,481.82,365.68
2016,6,20,17,30,592.0,99.0,2.0,31.0,345.0,426.93,324.59
2016,6,20,17,45,545.5,92.0,1.95,30.5,293.5,366.54,278.42
2016,6,20,18,0,499.0,85.0,1.9,30.0,242.0,310.09,233.88
2016,6,20,18,15,435.0,75.0,1.75,29.0,193.0,246.5,183.21
2016,6,20,18,30,371.0,65.0,1.6,28.0,144.0,191.8,138.52
2016,6,20,18,45,278.5,52.0,1.45,27.5,101.5,133.37,91.41
2016,6,20,19,0,186.0,39.0,1.3,27.0,59.0,85.34,53.16
2016,6,20,19,15,93.0,19.5,1.35,26.5,29.5,36.96,6.61
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,16.0,2.4,22.5,22.0,15.73,0.0
2016,6,21,6,0,132.0,32.0,2.7,23.0,44.0,26.52,14.76
2016,6,21,6,15,227.5,47.0,2.75,23.5,83.5,35.73,24.43
2016,6,21,6,30,323.0,62.0,2.8,24.0,123.0,46.0,33.71
2016,6,21,6,45,396.0,72.0,2.85,25.0,171.5,55.84,42.29
2016,6,21,7,0,469.0,82.0,2.9,26.0,220.0,93.13,54.4
2016,6,21,7,15,518.5,90.0,2.85,26.5,271.0,134.08,81.07
2016,6,21,7,30,568.0,98.0,2.8,27.0,322.0,180.79,116.48
2016,6,21,7,45,607.0,103.0,2.8,27.5,374.5,227.93,154.9
2016,6,21,8,0,646.0,108.0,2.8,28.0,427.0,279.26,197.37
2016,6,21,8,15,673.0,113.0,2.65,28.5,478.0,330.37,239.64
2016,6,21,8,30,700.0,118.0,2.5,29.0,529.0,383.86,282.74
2016,6,21,8,45,721.0,121.5,2.35,29.5,577.0,435.4,323.21
2016,6,21,9,0,742.0,125.0,2.2,30.0,625.0,490.37,364.69
2016,6,21,9,15,757.5,128.5,2.1,30.5,669.5,540.78,401.62
2016,6,21,9,30,773.0,132.0,2.0,31.0,714.0,591.37,437.36
2016,6,21,9,45,784.5,134.5,1.9,31.5,753.0,638.34,469.35
2016,6,21,10,0,796.0,137.0,1.8,32.0,792.0,684.62,499.77
2016,6,21,10,15,805.0,139.5,1.75,32.0,825.5,728.14,527.9
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,770.32,554.09
2016,6,21,10,45,822.5,142.5,1.7,32.5,886.5,807.87,576.2
2016,6,21,11,0,831.0,143.0,1.7,33.0,914.0,843.85,597.04
2016,6,21,11,15,565.0,304.0,1.75,33.0,834.0,793.91,561.25
2016,6,21,11,30,299.0,465.0,1.8,33.0,754.0,724.26,508.37
2016,6,21,11,45,582.0,298.5,1.9,33.5,869.0,837.51,590.65
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,953.49,664.28
2016,6,21,12,15,866.0,132.0,2.05,34.0,989.0,969.96,673.63
2016,6,21,12,30,867.0,132.0,2.1,34.0,994.0,983.5,682.25
2016,6,21,12,45,866.0,132.0,2.15,34.0,990.5,992.11,687.97
2016,6,21,13,0,865.0,132.0,2.2,34.0,987.0,997.66,691.95
2016,6,21,13,15,863.0,131.5,2.25,34.0,976.0,998.53,693.21
2016,6,21,13,30,861.0,131.0,2.3,34.0,965.0,996.18,692.62
2016,6,21,13,45,856.0,130.5,2.35,34.0,946.5,987.61,688.33
2016,6,21,14,0,851.0,130.0,2.4,34.0,928.0,975.91,682.22
2016,6,21,14,15,845.5,128.5,2.4,34.0,902.5,959.63,672.88
