Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,625.5,281.0,2.65,33.5,891.5,859.52,611.28
2016,7,1,12,0,868.0,139.0,2.7,34.0,992.0,961.17,675.32
2016,7,1,12,15,868.5,139.5,2.75,34.0,997.0,978.19,685.31
2016,7,1,12,30,869.0,140.0,2.8,34.0,1002.0,992.25,694.26
2016,7,1,12,45,868.5,139.5,2.9,34.5,999.0,1001.39,699.24
2016,7,1,13,0,868.0,139.0,3.0,35.0,996.0,1007.45,702.42
2016,7,1,13,15,865.5,138.5,3.05,35.0,985.5,1008.32,703.55
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,1005.95,702.81
2016,7,1,13,45,858.5,137.0,3.2,35.0,956.0,997.84,698.99
2016,7,1,14,0,854.0,136.0,3.3,35.0,937.0,986.54,693.27
2016,7,1,14,15,847.5,134.5,3.35,35.0,911.5,969.68,683.76
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,949.84,672.42
2016,7,1,14,45,832.5,131.5,3.5,35.0,853.5,925.29,658.39
2016,7,1,15,0,824.0,130.0,3.6,35.0,821.0,898.12,642.61
2016,7,1,15,15,813.0,127.5,3.65,34.5,782.5,869.85,627.04
2016,7,1,15,30,802.0,125.0,3.7,34.0,744.0,834.64,606.7
2016,7,1,15,45,787.0,122.5,3.75,34.0,700.5,794.15,581.37
2016,7,1,16,0,772.0,120.0,3.8,34.0,657.0,752.21,554.78
2016,7,1,16,15,753.0,116.5,3.8,33.5,609.5,704.95,525.08
2016,7,1,16,30,734.0,113.0,3.8,33.0,562.0,657.06,494.4
2016,7,1,16,45,708.5,109.0,3.85,33.0,511.0,605.33,458.03
2016,7,1,17,0,683.0,105.0,3.9,33.0,460.0,552.67,420.03
2016,7,1,17,15,651.0,99.5,3.75,32.5,407.5,495.43,378.09
2016,7,1,17,30,619.0,94.0,3.6,32.0,355.0,439.96,336.28
2016,7,1,17,45,574.5,87.5,3.5,31.5,302.5,379.47,289.53
2016,7,1,18,0,530.0,81.0,3.4,31.0,250.0,322.66,244.26
2016,7,1,18,15,469.0,72.0,3.15,30.0,200.5,261.01,194.61
2016,7,1,18,30,408.0,63.0,2.9,29.0,151.0,205.45,148.81
2016,7,1,18,45,320.5,50.5,2.65,28.5,107.5,144.69,99.26
2016,7,1,19,0,233.0,38.0,2.4,28.0,64.0,95.26,59.3
2016,7,1,19,15,116.5,19.0,2.45,27.5,32.0,40.9,10.26
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,38.0,14.5,2.65,23.5,17.0,14.25,0.0
2016,7,2,6,0,76.0,29.0,2.9,24.0,34.0,24.09,10.94
2016,7,2,6,15,165.5,47.0,3.1,24.5,72.5,38.25,26.16
2016,7,2,6,30,255.0,65.0,3.3,25.0,111.0,48.9,35.88
2016,7,2,6,45,335.5,76.5,3.5,25.5,158.5,55.79,42.09
2016,7,2,7,0,416.0,88.0,3.7,26.0,206.0,89.58,54.83
2016,7,2,7,15,469.0,97.5,3.75,26.5,257.0,129.3,79.71
2016,7,2,7,30,522.0,107.0,3.8,27.0,308.0,174.74,113.34
2016,7,2,7,45,340.5,155.5,3.9,27.5,294.5,211.02,150.37
2016,7,2,8,0,159.0,204.0,4.0,28.0,281.0,226.12,168.61
2016,7,2,8,15,417.0,165.0,4.05,28.5,399.0,283.92,208.98
2016,7,2,8,30,675.0,126.0,4.1,29.0,517.0,374.24,276.87
2016,7,2,8,45,702.5,128.0,4.15,29.5,566.5,426.11,318.42
2016,7,2,9,0,730.0,130.0,4.2,30.0,616.0,479.95,360.49
2016,7,2,9,15,746.5,133.5,4.25,30.5,660.5,532.87,400.67
2016,7,2,9,30,763.0,137.0,4.3,31.0,705.0,583.77,438.33
2016,7,2,9,45,779.0,137.5,4.35,31.5,746.0,631.63,472.89
2016,7,2,10,0,795.0,138.0,4.4,32.0,787.0,679.23,506.42
2016,7,2,10,15,804.5,140.0,4.4,32.5,821.0,722.99,535.66
2016,7,2,10,30,814.0,142.0,4.4,33.0,855.0,765.47,562.64
2016,7,2,10,45,823.0,142.5,4.45,33.5,883.5,803.89,586.7
2016,7,2,11,0,832.0,143.0,4.5,34.0,912.0,840.76,609.49
2016,7,2,11,15,837.0,144.0,4.5,34.0,932.5,872.63,629.84
2016,7,2,11,30,842.0,145.0,4.5,34.0,953.0,902.13,648.59
2016,7,2,11,45,843.5,146.5,4.55,34.5,965.5,926.34,662.71
2016,7,2,12,0,845.0,148.0,4.6,35.0,978.0,947.79,675.03
2016,7,2,12,15,846.0,148.5,4.6,35.0,983.5,964.97,685.79
2016,7,2,12,30,847.0,149.0,4.6,35.0,989.0,979.29,694.8
2016,7,2,12,45,846.0,149.0,4.65,35.5,986.5,988.28,699.29
2016,7,2,13,0,845.0,149.0,4.7,36.0,984.0,994.29,701.99
2016,7,2,13,15,842.5,148.5,4.7,36.0,973.5,995.21,702.77
2016,7,2,13,30,840.0,148.0,4.7,36.0,963.0,992.97,701.68
2016,7,2,13,45,834.5,148.0,4.75,36.0,944.5,985.07,697.35
2016,7,2,14,0,829.0,148.0,4.8,36.0,926.0,974.09,691.13
2016,7,2,14,15,496.0,297.0,4.8,36.0,759.0,800.96,574.69
2016,7,2,14,30,163.0,446.0,4.8,36.0,592.0,614.89,439.48
2016,7,2,14,45,481.5,293.0,4.85,36.0,702.0,768.45,555.95
2016,7,2,15,0,800.0,140.0,4.9,36.0,812.0,891.71,642.94
2016,7,2,15,15,788.5,137.5,4.9,35.5,774.0,858.87,622.92
2016,7,2,15,30,777.0,135.0,4.9,35.0,736.0,823.96,602.23
2016,7,2,15,45,758.5,133.5,4.9,35.0,692.0,782.43,575.57
2016,7,2,16,0,740.0,132.0,4.9,35.0,648.0,739.74,547.88
2016,7,2,16,15,720.5,128.0,4.85,34.5,600.5,694.63,519.09
2016,7,2,16,30,701.0,124.0,4.8,34.0,553.0,647.12,487.6
2016,7,2,16,45,668.5,121.5,4.75,34.0,501.5,592.22,448.23
2016,7,2,17,0,636.0,119.0,4.7,34.0,450.0,538.51,408.95
2016,7,2,17,15,601.5,113.0,4.5,33.5,398.0,481.43,366.93
2016,7,2,17,30,567.0,107.0,4.3,33.0,346.0,426.42,325.42
2016,7,2,17,45,516.0,100.0,4.15,32.5,294.0,364.78,277.86
2016,7,2,18,0,465.0,93.0,4.0,32.0,242.0,305.57,231.02
2016,7,2,18,15,400.5,82.0,3.75,31.0,193.0,244.37,182.14
2016,7,2,18,30,336.0,71.0,3.5,30.0,144.0,189.85,137.74
2016,7,2,18,45,247.5,56.5,3.3,29.5,102.0,132.15,91.29
2016,7,2,19,0,159.0,42.0,3.1,29.0,60.0,81.58,51.27
2016,7,2,19,15,79.5,21.0,3.15,28.5,30.0,35.74,8.6
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,45.0,14.0,4.75,24.5,17.5,13.76,0.0
2016,7,3,6,0,90.0,28.0,4.9,25.0,35.0,23.3,10.01
2016,7,3,6,15,186.0,45.0,5.1,25.0,73.5,34.54,22.98
2016,7,3,6,30,282.0,62.0,5.3,25.0,112.0,46.53,33.86
2016,7,3,6,45,369.0,71.5,5.5,25.5,160.5,51.95,38.82
2016,7,3,7,0,456.0,81.0,5.7,26.0,209.0,85.52,50.57
2016,7,3,7,15,507.5,89.0,5.75,26.5,260.5,125.36,75.14
2016,7,3,7,30,559.0,97.0,5.8,27.0,312.0,171.29,109.36
2016,7,3,7,45,605.5,100.0,5.9,28.0,365.0,217.53,146.56
2016,7,3,8,0,652.0,103.0,6.0,29.0,418.0,268.85,188.96
2016,7,3,8,15,405.0,178.0,6.0,29.5,381.5,290.83,214.44
2016,7,3,8,30,158.0,253.0,6.0,30.0,345.0,290.46,218.26
2016,7,3,8,45,162.0,276.0,6.05,30.5,377.5,323.41,243.07
2016,7,3,9,0,166.0,299.0,6.1,31.0,410.0,356.73,267.68
2016,7,3,9,15,168.0,320.0,6.05,31.5,439.5,387.51,289.9
2016,7,3,9,30,170.0,341.0,6.0,32.0,469.0,418.33,311.75
2016,7,3,9,45,161.5,368.0,5.95,32.5,494.5,447.81,332.0
2016,7,3,10,0,153.0,395.0,5.9,33.0,520.0,476.42,351.23
2016,7,3,10,15,157.5,414.0,5.8,33.0,547.5,506.36,372.13
2016,7,3,10,30,162.0,433.0,5.7,33.0,575.0,536.44,392.9
2016,7,3,10,45,126.0,440.0,5.65,33.5,553.0,522.62,380.89
2016,7,3,11,0,90.0,447.0,5.6,34.0,531.0,505.81,366.84
2016,7,3,11,15,116.5,466.5,5.5,34.0,577.0,553.05,400.21
2016,7,3,11,30,143.0,486.0,5.4,34.0,623.0,601.66,433.99
2016,7,3,11,45,251.5,466.5,5.35,34.5,712.0,691.11,497.36
2016,7,3,12,0,360.0,447.0,5.3,35.0,801.0,783.63,561.16
2016,7,3,12,15,595.5,301.0,5.2,35.0,890.0,879.16,632.07
2016,7,3,12,30,831.0,155.0,5.1,35.0,979.0,969.32,692.06
2016,7,3,12,45,485.0,329.5,5.05,35.5,810.5,818.82,586.38
2016,7,3,13,0,139.0,504.0,5.0,36.0,642.0,645.45,457.41
2016,7,3,13,15,481.0,329.0,4.9,36.0,797.0,824.0,589.74
2016,7,3,13,30,823.0,154.0,4.8,36.0,952.0,982.0,696.21
2016,7,3,13,45,819.5,152.0,4.75,36.0,934.0,974.26,690.48
2016,7,3,14,0,816.0,150.0,4.7,36.0,916.0,963.43,683.91
2016,7,3,14,15,809.5,148.5,4.6,36.0,891.0,952.75,677.31
2016,7,3,14,30,803.0,147.0,4.5,36.0,866.0,933.54,665.28
2016,7,3,14,45,555.0,267.0,4.45,36.0,755.5,812.76,584.34
2016,7,3,15,0,307.0,387.0,4.4,36.0,645.0,689.07,494.68
2016,7,3,15,15,535.5,262.0,4.4,36.0,686.0,763.18,553.51
2016,7,3,15,30,764.0,137.0,4.4,36.0,727.0,815.14,592.29
2016,7,3,15,45,751.0,133.0,4.4,36.0,685.0,775.97,566.93
2016,7,3,16,0,738.0,129.0,4.4,36.0,643.0,735.3,540.85
2016,7,3,16,15,719.0,125.0,4.4,35.5,596.0,690.55,512.72
2016,7,3,16,30,700.0,121.0,4.4,35.0,549.0,643.46,482.05
2016,7,3,16,45,678.0,115.0,4.45,35.0,499.5,591.91,445.78
2016,7,3,17,0,656.0,109.0,4.5,35.0,450.0,540.63,408.86
2016,7,3,17,15,623.0,103.5,4.4,34.5,398.5,484.04,367.57
2016,7,3,17,30,590.0,98.0,4.3,34.0,347.0,429.36,326.54
2016,7,3,17,45,548.5,90.0,4.25,33.5,296.0,370.12,280.97
2016,7,3,18,0,507.0,82.0,4.2,33.0,245.0,314.3,236.71
2016,7,3,18,15,444.0,73.0,4.1,32.0,196.0,253.06,187.75
2016,7,3,18,30,381.0,64.0,4.0,31.0,147.0,196.74,141.77
2016,7,3,18,45,290.0,51.5,3.95,30.5,104.0,137.99,94.32
2016,7,3,19,0,199.0,39.0,3.9,30.0,61.0,89.5,55.67
2016,7,3,19,15,99.5,19.5,4.0,29.5,30.5,38.93,9.32
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,5.12
2016,7,4,6,15,2.5,38.0,4.45,25.0,38.5,35.78,23.98
2016,7,4,6,30,5.0,59.0,4.6,25.0,60.0,54.49,40.57
2016,7,4,6,45,25.5,81.0,4.75,25.5,88.0,71.01,55.01
2016,7,4,7,0,46.0,103.0,4.9,26.0,116.0,93.29,69.01
2016,7,4,7,15,124.5,126.0,5.0,26.5,171.5,122.05,88.19
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,159.87,114.66
2016,7,4,7,45,318.5,154.5,5.2,27.5,298.0,204.48,146.3
2016,7,4,8,0,434.0,160.0,5.3,28.0,369.0,258.0,186.59
2016,7,4,8,15,379.0,195.5,5.35,28.5,393.5,300.2,222.49
2016,7,4,8,30,324.0,231.0,5.4,29.0,418.0,332.75,249.43
2016,7,4,8,45,400.0,230.0,5.5,29.5,482.0,382.72,287.9
2016,7,4,9,0,476.0,229.0,5.6,30.0,546.0,442.85,333.85
2016,7,4,9,15,608.0,187.0,5.6,30.5,621.0,503.01,380.2
2016,7,4,9,30,740.0,145.0,5.6,31.0,696.0,576.41,435.93
2016,7,4,9,45,760.5,144.0,5.65,31.5,737.5,624.77,471.4
2016,7,4,10,0,781.0,143.0,5.7,32.0,779.0,673.33,506.28
2016,7,4,10,15,608.5,248.0,5.65,32.5,757.0,679.37,505.41
2016,7,4,10,30,436.0,353.0,5.6,33.0,735.0,671.42,493.97
2016,7,4,10,45,631.5,248.5,5.55,33.5,821.0,749.72,552.63
2016,7,4,11,0,827.0,144.0,5.5,34.0,907.0,836.86,612.06
2016,7,4,11,15,832.5,145.0,5.45,34.5,928.5,869.12,631.21
2016,7,4,11,30,838.0,146.0,5.4,35.0,950.0,899.04,648.87
2016,7,4,11,45,611.5,290.5,5.35,35.5,882.0,855.3,615.75
2016,7,4,12,0,385.0,435.0,5.3,36.0,814.0,795.62,566.85
2016,7,4,12,15,608.0,298.0,5.2,36.0,899.5,888.33,635.66
2016,7,4,12,30,831.0,161.0,5.1,36.0,985.0,980.21,696.11
2016,7,4,12,45,838.5,155.5,5.1,36.5,985.0,987.15,698.54
2016,7,4,13,0,846.0,150.0,5.1,37.0,985.0,996.37,703.03
2016,7,4,13,15,844.0,149.0,5.05,37.0,975.0,997.38,703.49
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,995.22,702.08
2016,7,4,13,45,612.0,280.0,5.0,37.0,867.5,907.35,644.64
2016,7,4,14,0,382.0,412.0,5.0,37.0,770.0,804.58,570.39
2016,7,4,14,15,391.5,395.5,5.0,37.0,753.5,794.01,564.97
2016,7,4,14,30,401.0,379.0,5.0,37.0,737.0,787.4,561.61
2016,7,4,14,45,430.5,352.5,5.0,37.0,724.5,781.86,559.79
2016,7,4,15,0,460.0,326.0,5.0,37.0,712.0,773.2,555.9
2016,7,4,15,15,612.5,235.0,4.95,37.0,723.5,806.62,583.83
2016,7,4,15,30,765.0,144.0,4.9,37.0,735.0,823.68,597.26
2016,7,4,15,45,753.0,139.0,4.9,37.0,692.5,784.27,571.98
2016,7,4,16,0,741.0,134.0,4.9,37.0,650.0,743.28,545.71
2016,7,4,16,15,721.5,130.0,4.8,36.5,602.5,698.2,517.02
2016,7,4,16,30,702.0,126.0,4.7,36.0,555.0,650.64,485.61
2016,7,4,16,45,549.5,156.0,4.65,35.5,473.5,548.83,412.11
2016,7,4,17,0,397.0,186.0,4.6,35.0,392.0,456.32,343.89
2016,7,4,17,15,327.0,174.5,4.4,34.5,331.5,378.59,286.73
2016,7,4,17,30,257.0,163.0,4.2,34.0,271.0,313.19,237.54
2016,7,4,17,45,234.0,143.0,4.05,33.5,230.5,267.9,203.12
2016,7,4,18,0,211.0,123.0,3.9,33.0,190.0,224.63,169.42
2016,7,4,18,15,181.0,102.0,3.7,32.0,152.0,179.82,134.14
2016,7,4,18,30,151.0,81.0,3.5,31.0,114.0,138.06,100.61
2016,7,4,18,45,106.5,60.5,3.35,30.5,80.5,93.31,64.73
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,56.62,35.47
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,25.88,4.93
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.81,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,21.0,7.77
2016,7,5,6,15,27.5,42.5,4.35,25.0,47.5,38.39,26.09
2016,7,5,6,30,55.0,63.0,4.5,25.0,73.0,55.72,41.58
2016,7,5,6,45,86.0,84.0,4.65,25.5,105.5,69.58,53.78
2016,7,5,7,0,117.0,105.0,4.8,26.0,138.0,94.54,68.0
2016,7,5,7,15,280.0,110.0,4.9,26.5,211.0,121.91,81.73
2016,7,5,7,30,443.0,115.0,5.0,27.0,284.0,166.88,110.42
2016,7,5,7,45,557.5,106.5,5.1,27.5,352.5,211.35,143.35
2016,7,5,8,0,672.0,98.0,5.2,28.0,421.0,268.6,188.51
2016,7,5,8,15,698.5,102.5,5.25,28.0,472.5,320.48,232.97
2016,7,5,8,30,725.0,107.0,5.3,28.0,524.0,377.25,280.67
2016,7,5,8,45,536.0,190.0,5.35,28.5,513.5,406.93,306.78
2016,7,5,9,0,347.0,273.0,5.4,29.0,503.0,420.24,317.31
2016,7,5,9,15,343.0,296.5,5.4,29.5,537.5,459.23,346.16
2016,7,5,9,30,339.0,320.0,5.4,30.0,572.0,497.43,373.63
2016,7,5,9,45,399.5,315.0,5.4,30.5,628.5,548.71,411.21
2016,7,5,10,0,460.0,310.0,5.4,31.0,685.0,606.43,452.83
2016,7,5,10,15,660.5,211.5,5.4,31.5,775.5,682.92,511.01
2016,7,5,10,30,861.0,113.0,5.4,32.0,866.0,773.18,574.7
2016,7,5,10,45,869.0,113.0,5.4,32.5,894.0,812.31,599.24
2016,7,5,11,0,877.0,113.0,5.4,33.0,922.0,849.45,622.38
2016,7,5,11,15,881.0,114.0,5.35,33.5,942.5,881.89,641.85
2016,7,5,11,30,885.0,115.0,5.3,34.0,963.0,911.76,659.43
2016,7,5,11,45,881.5,119.5,5.3,34.5,974.5,935.34,673.03
2016,7,5,12,0,878.0,124.0,5.3,35.0,986.0,955.8,684.56
2016,7,5,12,15,878.5,124.5,5.25,35.0,991.0,973.12,695.2
2016,7,5,12,30,879.0,125.0,5.2,35.0,996.0,987.43,703.93
2016,7,5,12,45,879.0,124.5,5.2,35.5,993.5,997.23,708.69
2016,7,5,13,0,879.0,124.0,5.2,36.0,991.0,1003.9,711.54
2016,7,5,13,15,876.5,123.5,5.2,36.0,980.5,1004.84,712.33
2016,7,5,13,30,874.0,123.0,5.2,36.0,970.0,1002.49,711.17
2016,7,5,13,45,502.5,297.0,5.2,36.0,782.0,814.68,585.07
2016,7,5,14,0,131.0,471.0,5.2,36.0,594.0,610.68,435.55
2016,7,5,14,15,493.0,294.5,5.15,36.0,739.0,795.96,574.97
2016,7,5,14,30,855.0,118.0,5.1,36.0,884.0,948.88,679.58
2016,7,5,14,45,843.0,119.0,5.1,36.0,851.0,923.35,662.92
2016,7,5,15,0,831.0,120.0,5.1,36.0,818.0,895.33,645.65
2016,7,5,15,15,820.5,118.0,5.1,36.0,780.0,863.24,625.65
2016,7,5,15,30,810.0,116.0,5.1,36.0,742.0,828.96,604.1
2016,7,5,15,45,797.5,113.0,5.1,36.0,699.5,794.01,581.97
2016,7,5,16,0,785.0,110.0,5.1,36.0,657.0,753.17,555.65
2016,7,5,16,15,767.5,107.0,5.1,35.5,609.5,707.09,526.54
2016,7,5,16,30,750.0,104.0,5.1,35.0,562.0,660.22,496.39
2016,7,5,16,45,726.5,100.0,5.1,35.0,511.5,607.69,459.62
2016,7,5,17,0,703.0,96.0,5.1,35.0,461.0,556.62,422.45
2016,7,5,17,15,672.0,91.5,5.0,34.5,409.0,500.06,380.91
2016,7,5,17,30,641.0,87.0,4.9,34.0,357.0,445.14,339.42
2016,7,5,17,45,597.0,81.0,4.8,33.5,304.5,384.25,292.23
2016,7,5,18,0,553.0,75.0,4.7,33.0,252.0,326.97,246.49
2016,7,5,18,15,491.0,67.0,4.55,32.0,202.0,264.71,196.36
2016,7,5,18,30,429.0,59.0,4.4,31.0,152.0,208.63,150.13
2016,7,5,18,45,333.5,48.0,4.3,30.5,108.0,145.8,99.17
2016,7,5,19,0,238.0,37.0,4.2,30.0,64.0,95.53,58.85
2016,7,5,19,15,119.0,18.5,4.25,29.5,32.0,40.8,9.11
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.0,13.0,4.7,24.5,16.0,12.78,0.0
2016,7,6,6,0,78.0,26.0,4.8,25.0,32.0,21.7,7.77
2016,7,6,6,15,173.5,43.5,4.9,25.0,70.0,33.44,21.97
2016,7,6,6,30,269.0,61.0,5.0,25.0,108.0,45.89,33.27
2016,7,6,6,45,364.0,69.5,5.15,25.5,157.0,50.56,37.61
2016,7,6,7,0,459.0,78.0,5.3,26.0,206.0,81.19,47.6
2016,7,6,7,15,511.0,86.0,5.4,26.5,257.0,121.19,71.8
2016,7,6,7,30,563.0,94.0,5.5,27.0,308.0,167.31,105.9
2016,7,6,7,45,613.0,96.5,5.6,27.5,362.5,214.04,143.58
2016,7,6,8,0,663.0,99.0,5.7,28.0,417.0,266.26,187.05
2016,7,6,8,15,690.0,103.5,5.75,28.5,468.5,317.82,230.84
2016,7,6,8,30,717.0,108.0,5.8,29.0,520.0,371.78,275.89
2016,7,6,8,45,741.5,109.5,5.9,30.0,569.5,426.38,319.9
2016,7,6,9,0,766.0,111.0,6.0,31.0,619.0,480.02,361.97
2016,7,6,9,15,781.5,114.0,6.0,31.5,664.0,531.48,401.8
2016,7,6,9,30,797.0,117.0,6.0,32.0,709.0,583.1,440.61
2016,7,6,9,45,810.0,119.0,6.05,32.5,749.5,632.1,476.62
2016,7,6,10,0,823.0,121.0,6.1,33.0,790.0,681.62,512.06
2016,7,6,10,15,832.0,122.5,6.05,33.0,824.5,725.37,542.23
2016,7,6,10,30,841.0,124.0,6.0,33.0,859.0,767.7,570.67
2016,7,6,10,45,848.0,125.0,6.0,33.5,887.0,806.31,595.25
2016,7,6,11,0,855.0,126.0,6.0,34.0,915.0,842.94,618.21
2016,7,6,11,15,860.0,127.0,5.95,34.0,936.0,875.67,639.41
2016,7,6,11,30,865.0,128.0,5.9,34.0,957.0,905.94,658.87
2016,7,6,11,45,868.5,128.0,5.9,34.5,970.5,931.29,673.84
2016,7,6,12,0,872.0,128.0,5.9,35.0,984.0,953.86,686.92
2016,7,6,12,15,873.0,128.5,5.85,35.0,989.5,971.62,698.01
2016,7,6,12,30,874.0,129.0,5.8,35.0,995.0,986.41,707.21
2016,7,6,12,45,873.5,129.0,5.8,35.5,992.5,996.22,712.04
2016,7,6,13,0,873.0,129.0,5.8,36.0,990.0,1002.91,714.95
2016,7,6,13,15,871.0,128.5,5.75,36.0,980.0,1004.41,715.81
2016,7,6,13,30,869.0,128.0,5.7,36.0,970.0,1002.63,714.68
2016,7,6,13,45,864.0,128.0,5.7,36.5,952.0,995.09,708.75
2016,7,6,14,0,859.0,128.0,5.7,37.0,934.0,984.36,700.91
2016,7,6,14,15,853.0,126.5,5.7,37.0,908.5,968.0,691.03
2016,7,6,14,30,847.0,125.0,5.7,37.0,883.0,948.64,679.27
2016,7,6,14,45,832.5,127.0,5.7,37.0,849.5,921.98,662.76
2016,7,6,15,0,818.0,129.0,5.7,37.0,816.0,892.97,644.72
2016,7,6,15,15,807.0,127.0,5.7,36.5,778.0,865.47,628.98
2016,7,6,15,30,796.0,125.0,5.7,36.0,740.0,831.01,608.4
2016,7,6,15,45,778.5,124.0,5.7,36.0,696.0,790.26,582.08
2016,7,6,16,0,761.0,123.0,5.7,36.0,652.0,748.22,554.66
2016,7,6,16,15,742.0,119.0,5.7,35.5,605.0,700.83,524.31
2016,7,6,16,30,723.0,115.0,5.7,35.0,558.0,652.81,493.01
2016,7,6,16,45,694.0,112.5,5.75,35.0,506.5,600.86,455.79
2016,7,6,17,0,665.0,110.0,5.8,35.0,455.0,548.2,417.25
2016,7,6,17,15,631.5,104.5,5.7,34.0,403.0,490.82,375.67
2016,7,6,17,30,598.0,99.0,5.6,33.0,351.0,435.38,334.22
2016,7,6,17,45,548.0,93.0,5.55,32.5,298.5,373.67,286.12
2016,7,6,18,0,498.0,87.0,5.5,32.0,246.0,316.2,240.09
2016,7,6,18,15,432.5,77.5,5.3,31.5,196.5,252.07,188.06
2016,7,6,18,30,367.0,68.0,5.1,31.0,147.0,196.99,142.52
2016,7,6,18,45,271.5,54.5,4.95,30.5,104.0,136.68,93.91
2016,7,6,19,0,176.0,41.0,4.8,30.0,61.0,87.17,54.65
2016,7,6,19,15,88.0,20.5,4.7,29.5,30.5,36.52,7.59
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,3.0,11.0,4.9,24.5,11.5,10.81,0.0
2016,7,7,6,0,6.0,22.0,5.0,25.0,23.0,20.93,6.81
2016,7,7,6,15,47.0,43.0,5.1,25.5,51.0,37.02,24.8
2016,7,7,6,30,88.0,64.0,5.2,26.0,79.0,53.84,39.79
2016,7,7,6,45,135.0,82.5,5.35,26.5,115.5,68.49,52.62
2016,7,7,7,0,182.0,101.0,5.5,27.0,152.0,90.18,62.53
2016,7,7,7,15,378.0,96.5,5.55,27.5,231.0,115.97,72.77
2016,7,7,7,30,574.0,92.0,5.6,28.0,310.0,166.64,104.48
2016,7,7,7,45,630.0,92.0,5.65,28.5,365.5,213.11,141.61
2016,7,7,8,0,686.0,92.0,5.7,29.0,421.0,265.73,185.2
2016,7,7,8,15,712.0,96.5,5.75,29.5,472.5,320.83,231.73
2016,7,7,8,30,738.0,101.0,5.8,30.0,524.0,375.37,277.2
2016,7,7,8,45,765.0,101.0,5.85,31.0,574.5,428.24,319.85
2016,7,7,9,0,792.0,101.0,5.9,32.0,625.0,482.96,362.61
2016,7,7,9,15,806.5,103.5,5.9,32.5,670.0,534.73,402.58
2016,7,7,9,30,821.0,106.0,5.9,33.0,715.0,588.57,442.82
2016,7,7,9,45,833.5,107.0,5.9,33.5,755.5,637.06,478.2
2016,7,7,10,0,846.0,108.0,5.9,34.0,796.0,684.83,512.12
2016,7,7,10,15,854.5,110.0,5.85,34.0,830.5,729.66,542.36
2016,7,7,10,30,863.0,112.0,5.8,34.0,865.0,772.97,571.23
2016,7,7,10,45,869.0,113.0,5.8,34.5,892.5,811.6,595.58
2016,7,7,11,0,875.0,114.0,5.8,35.0,920.0,848.11,618.24
2016,7,7,11,15,879.0,115.0,5.75,35.5,941.0,880.6,637.74
2016,7,7,11,30,883.0,116.0,5.7,36.0,962.0,910.52,655.35
2016,7,7,11,45,878.0,121.5,5.7,36.5,973.0,933.72,668.68
2016,7,7,12,0,873.0,127.0,5.7,37.0,984.0,953.75,679.92
2016,7,7,12,15,874.0,127.5,5.65,37.0,989.5,971.58,690.91
2016,7,7,12,30,875.0,128.0,5.6,37.0,995.0,986.42,700.01
2016,7,7,12,45,872.0,129.5,5.55,37.0,992.0,995.26,705.32
2016,7,7,13,0,869.0,131.0,5.5,37.0,989.0,1000.96,708.73
2016,7,7,13,15,867.0,130.5,5.45,37.0,978.5,1002.5,709.58
2016,7,7,13,30,865.0,130.0,5.4,37.0,968.0,1000.77,708.47
2016,7,7,13,45,857.0,131.5,5.4,37.5,949.0,991.81,701.68
2016,7,7,14,0,849.0,133.0,5.4,38.0,930.0,979.73,693.04
2016,7,7,14,15,843.0,131.5,5.4,37.5,904.5,963.55,684.83
2016,7,7,14,30,837.0,130.0,5.4,37.0,879.0,944.38,674.72
2016,7,7,14,45,828.0,128.5,5.4,37.0,847.0,919.53,659.47
2016,7,7,15,0,819.0,127.0,5.4,37.0,815.0,892.09,642.53
2016,7,7,15,15,808.5,125.0,5.4,37.0,777.5,864.96,625.79
2016,7,7,15,30,798.0,123.0,5.4,37.0,740.0,830.89,604.35
2016,7,7,15,45,781.5,121.5,5.4,37.0,696.0,790.37,578.43
2016,7,7,16,0,765.0,120.0,5.4,37.0,652.0,748.49,551.37
2016,7,7,16,15,746.5,116.5,5.45,36.5,605.0,701.86,522.0
2016,7,7,16,30,728.0,113.0,5.5,36.0,558.0,654.55,491.61
2016,7,7,16,45,701.5,109.5,5.55,35.5,507.0,602.91,455.99
2016,7,7,17,0,675.0,106.0,5.6,35.0,456.0,550.4,418.63
2016,7,7,17,15,642.5,100.5,5.55,34.5,404.0,493.12,376.51
2016,7,7,17,30,610.0,95.0,5.5,34.0,352.0,437.68,334.56
2016,7,7,17,45,568.0,88.0,5.45,33.5,300.5,378.16,288.33
2016,7,7,18,0,526.0,81.0,5.4,33.0,249.0,322.07,243.45
2016,7,7,18,15,462.0,72.0,5.25,32.0,199.0,259.32,192.92
2016,7,7,18,30,398.0,63.0,5.1,31.0,149.0,201.53,145.44
2016,7,7,18,45,309.5,50.5,5.0,30.5,106.0,142.39,97.27
2016,7,7,19,0,221.0,38.0,4.9,30.0,63.0,93.25,57.66
2016,7,7,19,15,110.5,19.0,4.75,29.5,31.5,40.05,8.08
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.39,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.54,1.49
2016,7,8,6,15,0.0,29.5,4.15,25.5,29.5,28.44,17.74
2016,7,8,6,30,0.0,46.0,4.3,26.0,46.0,43.69,31.24
2016,7,8,6,45,0.0,66.5,4.5,26.5,66.5,62.09,47.19
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,80.93,60.1
2016,7,8,7,15,279.5,91.5,4.75,27.5,197.0,101.18,64.92
2016,7,8,7,30,559.0,96.0,4.8,28.0,307.0,167.11,105.35
2016,7,8,7,45,610.0,98.5,4.85,28.5,361.5,213.76,142.55
2016,7,8,8,0,661.0,101.0,4.9,29.0,416.0,266.05,185.66
2016,7,8,8,15,688.0,105.5,4.9,29.5,467.5,317.53,229.01
2016,7,8,8,30,715.0,110.0,4.9,30.0,519.0,371.42,273.55
2016,7,8,8,45,743.0,110.5,4.95,31.0,569.5,426.64,317.51
2016,7,8,9,0,771.0,111.0,5.0,32.0,620.0,481.2,359.73
2016,7,8,9,15,786.5,113.5,5.0,32.0,665.5,532.52,399.78
2016,7,8,9,30,802.0,116.0,5.0,32.0,711.0,584.01,438.94
2016,7,8,9,45,818.5,115.5,5.0,32.5,752.5,634.79,475.73
2016,7,8,10,0,835.0,115.0,5.0,33.0,794.0,683.32,510.02
2016,7,8,10,15,844.0,117.0,4.95,33.5,828.5,728.12,539.09
2016,7,8,10,30,853.0,119.0,4.9,34.0,863.0,771.48,566.44
2016,7,8,10,45,862.0,118.5,4.9,34.5,891.5,810.82,590.9
2016,7,8,11,0,871.0,118.0,4.9,35.0,920.0,848.26,613.82
2016,7,8,11,15,875.5,119.0,4.85,35.0,941.0,881.12,634.5
2016,7,8,11,30,880.0,120.0,4.8,35.0,962.0,911.46,653.41
2016,7,8,11,45,881.5,121.0,4.8,35.5,975.5,936.35,667.63
2016,7,8,12,0,883.0,122.0,4.8,36.0,989.0,958.34,679.94
2016,7,8,12,15,884.5,122.5,4.8,36.0,994.5,976.85,691.49
2016,7,8,12,30,886.0,123.0,4.8,36.0,1000.0,992.35,701.18
2016,7,8,12,45,885.5,122.5,4.8,36.5,997.5,1001.84,705.72
2016,7,8,13,0,885.0,122.0,4.8,37.0,995.0,1008.15,708.32
2016,7,8,13,15,883.0,121.5,4.8,37.0,985.0,1009.69,709.49
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,1007.92,708.7
2016,7,8,13,45,876.5,121.0,4.8,37.0,957.0,1000.83,704.67
2016,7,8,14,0,872.0,121.0,4.8,37.0,939.0,990.5,698.71
2016,7,8,14,15,866.5,119.5,4.8,37.0,914.0,974.47,689.22
2016,7,8,14,30,861.0,118.0,4.8,37.0,889.0,955.37,677.85
2016,7,8,14,45,847.5,120.0,4.8,37.0,855.5,929.39,662.09
2016,7,8,15,0,834.0,122.0,4.8,37.0,822.0,900.97,644.72
2016,7,8,15,15,823.5,120.0,4.8,37.0,784.0,868.84,624.93
2016,7,8,15,30,813.0,118.0,4.8,37.0,746.0,838.81,606.47
2016,7,8,15,45,796.0,117.0,4.8,37.0,702.0,797.92,580.62
2016,7,8,16,0,779.0,116.0,4.8,37.0,658.0,755.67,553.66
2016,7,8,16,15,761.0,112.5,4.8,36.5,610.5,708.88,524.38
2016,7,8,16,30,743.0,109.0,4.8,36.0,563.0,661.33,494.05
2016,7,8,16,45,715.0,106.5,4.8,35.5,512.0,609.0,458.41
2016,7,8,17,0,687.0,104.0,4.8,35.0,461.0,556.01,420.96
2016,7,8,17,15,655.0,99.0,4.7,34.5,408.5,498.98,379.28
2016,7,8,17,30,623.0,94.0,4.6,34.0,356.0,443.71,337.72
2016,7,8,17,45,576.0,88.0,4.5,33.5,303.0,382.16,290.26
2016,7,8,18,0,529.0,82.0,4.4,33.0,250.0,324.53,244.5
2016,7,8,18,15,465.0,73.0,4.15,32.0,200.0,261.57,194.07
2016,7,8,18,30,401.0,64.0,3.9,31.0,150.0,203.67,146.7
2016,7,8,18,45,306.0,51.5,3.7,30.5,106.5,142.63,97.38
2016,7,8,19,0,211.0,39.0,3.5,30.0,63.0,92.35,57.22
2016,7,8,19,15,105.5,19.5,3.55,29.5,31.5,39.82,7.49
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,9.0,11.0,3.45,24.5,11.5,10.81,0.0
2016,7,9,6,0,18.0,22.0,3.6,25.0,23.0,20.51,5.4
2016,7,9,6,15,68.0,42.5,3.75,25.5,53.0,36.56,24.34
2016,7,9,6,30,118.0,63.0,3.9,26.0,83.0,53.05,39.08
2016,7,9,6,45,170.0,80.0,4.05,26.5,120.5,62.86,47.82
2016,7,9,7,0,222.0,97.0,4.2,27.0,158.0,88.33,60.13
2016,7,9,7,15,254.5,117.0,4.2,27.5,201.5,123.25,83.59
2016,7,9,7,30,287.0,137.0,4.2,28.0,245.0,162.11,112.38
2016,7,9,7,45,294.5,160.0,4.2,28.5,286.0,201.88,144.1
2016,7,9,8,0,302.0,183.0,4.2,29.0,327.0,242.63,176.82
2016,7,9,8,15,509.5,147.0,4.2,29.5,423.5,295.62,215.07
2016,7,9,8,30,717.0,111.0,4.2,30.0,520.0,372.4,273.58
2016,7,9,8,45,448.0,206.0,4.2,30.5,469.5,380.63,283.65
2016,7,9,9,0,179.0,301.0,4.2,31.0,419.0,363.92,271.26
2016,7,9,9,15,174.0,325.0,4.15,31.5,446.5,394.33,292.98
2016,7,9,9,30,169.0,349.0,4.1,32.0,474.0,424.11,313.63
2016,7,9,9,45,202.0,367.0,4.1,32.5,525.0,472.19,347.64
2016,7,9,10,0,235.0,385.0,4.1,33.0,576.0,523.0,383.03
2016,7,9,10,15,537.0,256.0,4.05,33.5,717.0,633.74,466.54
2016,7,9,10,30,839.0,127.0,4.0,34.0,858.0,767.84,561.25
2016,7,9,10,45,844.5,129.0,4.0,34.5,885.5,806.27,584.34
2016,7,9,11,0,850.0,131.0,4.0,35.0,913.0,842.62,606.32
2016,7,9,11,15,854.0,132.0,3.95,35.0,933.5,874.49,626.19
2016,7,9,11,30,858.0,133.0,3.9,35.0,954.0,903.86,644.36
2016,7,9,11,45,532.0,315.5,3.85,35.5,827.0,806.47,574.85
2016,7,9,12,0,206.0,498.0,3.8,36.0,700.0,685.46,482.99
2016,7,9,12,15,525.0,323.0,3.75,36.0,842.0,833.64,591.95
2016,7,9,12,30,844.0,148.0,3.7,36.0,984.0,975.39,685.57
2016,7,9,12,45,518.5,325.5,3.65,36.5,839.5,848.39,597.84
2016,7,9,13,0,193.0,503.0,3.6,37.0,695.0,698.75,488.47
2016,7,9,13,15,182.5,498.0,3.55,37.0,677.5,686.13,480.73
2016,7,9,13,30,172.0,493.0,3.5,37.0,660.0,672.56,471.65
2016,7,9,13,45,490.5,325.0,3.5,37.0,788.0,831.92,587.57
2016,7,9,14,0,809.0,157.0,3.5,37.0,916.0,970.61,680.18
2016,7,9,14,15,802.5,155.0,3.45,36.5,891.0,953.99,670.42
2016,7,9,14,30,796.0,153.0,3.4,36.0,866.0,934.51,660.03
2016,7,9,14,45,791.0,148.5,3.35,36.0,835.0,911.07,645.79
2016,7,9,15,0,786.0,144.0,3.3,36.0,804.0,884.94,629.85
2016,7,9,15,15,774.5,141.5,3.2,36.0,766.5,852.52,609.57
2016,7,9,15,30,763.0,139.0,3.1,36.0,729.0,818.06,587.93
2016,7,9,15,45,742.0,139.0,3.05,36.0,684.5,776.46,561.73
2016,7,9,16,0,721.0,139.0,3.0,36.0,640.0,736.06,536.14
2016,7,9,16,15,534.0,192.0,3.0,35.5,548.5,619.34,456.0
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,512.3,379.14
2016,7,9,16,45,481.5,185.0,3.0,35.0,450.5,531.65,396.68
2016,7,9,17,0,616.0,125.0,3.0,35.0,444.0,533.96,400.69
2016,7,9,17,15,513.5,131.0,2.85,34.5,377.0,447.68,337.49
2016,7,9,17,30,411.0,137.0,2.7,34.0,310.0,373.72,282.3
2016,7,9,17,45,371.0,124.0,2.55,33.5,263.0,319.2,241.04
2016,7,9,18,0,331.0,111.0,2.4,33.0,216.0,268.29,201.44
2016,7,9,18,15,281.5,94.5,2.35,32.0,172.0,209.71,155.64
2016,7,9,18,30,232.0,78.0,2.3,31.0,128.0,161.03,116.64
2016,7,9,18,45,165.0,59.5,2.25,30.5,90.0,110.86,76.57
2016,7,9,19,0,98.0,41.0,2.2,30.0,52.0,68.14,42.76
2016,7,9,19,15,49.0,20.5,2.5,29.5,26.0,30.53,4.48
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.0,7.0,6.88,0.0
2016,7,10,6,0,0.0,14.0,2.5,24.0,14.0,13.51,1.19
2016,7,10,6,15,1.5,34.5,2.75,24.5,34.5,32.62,21.17
2016,7,10,6,30,3.0,55.0,3.0,25.0,55.0,50.98,37.48
2016,7,10,6,45,19.5,76.5,3.3,25.5,81.5,67.41,51.87
2016,7,10,7,0,36.0,98.0,3.6,26.0,108.0,88.21,65.26
2016,7,10,7,15,100.0,123.5,3.7,26.5,159.0,116.26,84.57
2016,7,10,7,30,164.0,149.0,3.8,27.0,210.0,155.68,112.76
2016,7,10,7,45,197.5,171.0,3.9,27.5,256.5,193.34,141.36
2016,7,10,8,0,231.0,193.0,4.0,28.0,303.0,231.35,170.66
2016,7,10,8,15,157.5,218.5,4.0,28.5,297.5,248.06,185.77
2016,7,10,8,30,84.0,244.0,4.0,29.0,292.0,256.24,192.91
2016,7,10,8,45,91.5,269.5,4.0,29.5,326.5,288.69,216.88
2016,7,10,9,0,99.0,295.0,4.0,30.0,361.0,322.03,241.11
2016,7,10,9,15,175.5,317.0,3.95,30.5,443.0,387.94,289.53
2016,7,10,9,30,252.0,339.0,3.9,31.0,525.0,461.87,343.12
2016,7,10,9,45,146.5,338.5,3.9,31.5,448.5,410.83,303.94
2016,7,10,10,0,41.0,338.0,3.9,32.0,372.0,348.45,255.95
2016,7,10,10,15,53.5,369.0,3.9,32.0,414.5,389.82,285.79
2016,7,10,10,30,66.0,400.0,3.9,32.0,457.0,432.4,315.91
2016,7,10,10,45,42.0,353.0,3.9,32.5,390.0,372.93,272.01
2016,7,10,11,0,18.0,306.0,3.9,33.0,323.0,310.51,225.91
2016,7,10,11,15,20.5,311.0,3.9,33.5,330.5,318.62,231.33
2016,7,10,11,30,23.0,316.0,3.9,34.0,338.0,328.0,237.48
2016,7,10,11,45,104.5,408.0,3.9,34.5,510.0,496.93,358.19
2016,7,10,12,0,186.0,500.0,3.9,35.0,682.0,668.5,474.94
2016,7,10,12,15,294.5,468.0,3.9,35.0,758.5,750.74,532.22
2016,7,10,12,30,403.0,436.0,3.9,35.0,835.0,832.9,588.92
2016,7,10,12,45,603.5,304.0,3.95,35.0,900.0,910.71,646.39
2016,7,10,13,0,804.0,172.0,4.0,35.0,965.0,982.48,694.24
2016,7,10,13,15,801.5,171.5,4.05,35.0,955.0,983.83,695.1
2016,7,10,13,30,799.0,171.0,4.1,35.0,945.0,982.08,694.59
2016,7,10,13,45,443.0,313.0,4.15,35.5,741.0,772.45,552.37
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,544.37,386.9
2016,7,10,14,15,429.0,312.0,4.2,36.0,698.0,752.27,540.89
2016,7,10,14,30,771.0,169.0,4.2,36.0,859.0,927.24,661.13
2016,7,10,14,45,755.5,170.5,4.2,36.0,826.0,900.64,643.61
2016,7,10,15,0,740.0,172.0,4.2,36.0,793.0,871.89,625.99
2016,7,10,15,15,727.5,169.0,4.2,35.5,755.5,842.28,609.0
2016,7,10,15,30,715.0,166.0,4.2,35.0,718.0,807.76,588.59
2016,7,10,15,45,686.5,168.5,4.25,35.0,673.0,764.09,560.75
2016,7,10,16,0,658.0,171.0,4.3,35.0,628.0,720.07,532.04
2016,7,10,16,15,636.0,165.5,4.3,34.5,581.5,672.56,500.81
2016,7,10,16,30,614.0,160.0,4.3,34.0,535.0,624.89,468.78
2016,7,10,16,45,568.0,160.0,4.3,34.0,482.5,566.77,427.2
2016,7,10,17,0,522.0,160.0,4.3,34.0,430.0,508.86,385.05
2016,7,10,17,15,483.5,151.0,4.1,33.5,379.0,451.73,343.27
2016,7,10,17,30,445.0,142.0,3.9,33.0,328.0,397.35,302.53
2016,7,10,17,45,377.5,133.5,3.75,32.5,276.0,332.54,252.96
2016,7,10,18,0,310.0,125.0,3.6,32.0,224.0,269.99,204.29
2016,7,10,18,15,246.5,108.0,3.4,31.5,177.0,211.59,158.12
2016,7,10,18,30,183.0,91.0,3.2,31.0,130.0,160.02,116.93
2016,7,10,18,45,109.5,67.0,3.0,30.5,88.5,102.04,71.3
2016,7,10,19,0,36.0,43.0,2.8,30.0,47.0,52.9,33.33
2016,7,10,19,15,18.0,21.5,2.9,29.5,23.5,24.5,2.3
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,10.0,4.5,24.5,10.0,9.83,0.0
2016,7,11,6,0,8.0,20.0,4.6,25.0,20.0,18.8,3.06
2016,7,11,6,15,62.5,45.5,4.75,25.5,55.5,38.63,25.89
2016,7,11,6,30,117.0,71.0,4.9,26.0,91.0,58.46,43.56
2016,7,11,6,45,196.5,89.5,5.1,26.5,137.0,69.71,53.59
2016,7,11,7,0,276.0,108.0,5.3,27.0,183.0,98.13,66.9
2016,7,11,7,15,333.5,122.0,5.45,27.5,232.5,134.29,89.41
2016,7,11,7,30,391.0,136.0,5.6,28.0,282.0,173.15,117.0
2016,7,11,7,45,295.0,166.0,5.75,28.5,286.0,206.2,147.74
2016,7,11,8,0,199.0,196.0,5.9,29.0,290.0,228.41,169.13
2016,7,11,8,15,392.0,177.5,6.0,29.5,391.0,282.78,208.22
2016,7,11,8,30,585.0,159.0,6.1,30.0,492.0,363.99,269.94
2016,7,11,8,45,621.0,160.0,6.2,30.5,542.5,413.95,310.09
2016,7,11,9,0,657.0,161.0,6.3,31.0,593.0,467.01,351.89
2016,7,11,9,15,479.0,244.5,6.35,31.5,571.5,482.46,363.0
2016,7,11,9,30,301.0,328.0,6.4,32.0,550.0,480.79,359.41
2016,7,11,9,45,518.5,250.0,6.5,32.5,659.0,563.89,423.39
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,665.43,500.04
2016,7,11,10,15,747.5,175.0,6.6,33.0,803.5,710.84,532.68
2016,7,11,10,30,759.0,178.0,6.6,33.0,839.0,754.06,563.26
2016,7,11,10,45,770.0,179.0,6.65,33.5,868.5,793.81,589.1
2016,7,11,11,0,781.0,180.0,6.7,34.0,898.0,832.14,613.71
2016,7,11,11,15,787.0,181.5,6.65,34.5,919.5,864.94,633.94
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,895.61,652.56
