Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,790.5,188.5,6.6,35.5,953.5,920.01,667.04
2016,7,11,12,0,788.0,194.0,6.6,36.0,966.0,941.65,679.65
2016,7,11,12,15,789.5,194.5,6.55,36.0,972.0,959.51,690.97
2016,7,11,12,30,791.0,195.0,6.5,36.0,978.0,974.66,700.55
2016,7,11,12,45,789.5,196.0,6.45,36.5,975.5,984.55,705.25
2016,7,11,13,0,788.0,197.0,6.4,37.0,973.0,991.52,708.12
2016,7,11,13,15,785.5,196.0,6.3,37.0,963.0,992.5,708.4
2016,7,11,13,30,783.0,195.0,6.2,37.0,953.0,990.41,706.82
2016,7,11,13,45,776.5,195.0,6.15,37.0,935.0,982.29,701.7
2016,7,11,14,0,770.0,195.0,6.1,37.0,917.0,971.21,694.78
2016,7,11,14,15,763.0,193.0,6.05,37.0,892.0,954.74,684.45
2016,7,11,14,30,756.0,191.0,6.0,37.0,867.0,935.52,672.4
2016,7,11,14,45,754.5,183.0,5.95,37.0,837.0,912.75,658.08
2016,7,11,15,0,753.0,175.0,5.9,37.0,807.0,887.2,641.96
2016,7,11,15,15,740.0,172.0,5.85,36.5,768.5,856.92,624.0
2016,7,11,15,30,727.0,169.0,5.8,36.0,730.0,821.61,602.52
2016,7,11,15,45,707.0,166.5,5.8,36.0,686.0,779.32,575.04
2016,7,11,16,0,687.0,164.0,5.8,36.0,642.0,736.09,546.67
2016,7,11,16,15,665.0,159.5,5.75,35.5,594.5,688.53,515.07
2016,7,11,16,30,643.0,155.0,5.7,35.0,547.0,640.75,482.47
2016,7,11,16,45,609.5,150.5,5.7,34.5,495.5,585.2,443.54
2016,7,11,17,0,576.0,146.0,5.7,34.0,444.0,531.0,404.66
2016,7,11,17,15,538.0,138.0,5.6,33.5,392.0,469.8,359.53
2016,7,11,17,30,500.0,130.0,5.5,33.0,340.0,414.05,317.32
2016,7,11,17,45,444.5,121.0,5.45,32.5,287.5,351.7,269.07
2016,7,11,18,0,389.0,112.0,5.4,32.0,235.0,294.45,223.72
2016,7,11,18,15,320.5,98.0,5.3,31.5,186.5,232.43,174.03
2016,7,11,18,30,252.0,84.0,5.2,31.0,138.0,174.31,127.04
2016,7,11,18,45,167.5,64.5,5.1,30.5,96.0,117.39,81.72
2016,7,11,19,0,83.0,45.0,5.0,30.0,54.0,67.51,42.72
2016,7,11,19,15,41.5,22.5,5.0,29.5,27.0,30.36,3.05
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,22.5,11.5,4.9,23.5,13.0,11.3,0.0
2016,7,12,6,0,45.0,23.0,5.0,24.0,26.0,20.29,2.84
2016,7,12,6,15,138.5,42.5,5.15,24.5,63.0,34.74,22.76
2016,7,12,6,30,232.0,62.0,5.3,25.0,100.0,47.1,34.17
2016,7,12,6,45,329.0,72.5,5.45,25.5,148.5,53.29,39.87
2016,7,12,7,0,426.0,83.0,5.6,26.0,197.0,80.25,49.11
2016,7,12,7,15,249.5,114.5,5.6,26.5,185.0,119.65,81.46
2016,7,12,7,30,73.0,146.0,5.6,27.0,173.0,142.11,105.94
2016,7,12,7,45,160.0,168.0,5.7,28.0,240.0,182.36,134.17
2016,7,12,8,0,247.0,190.0,5.8,29.0,307.0,232.6,171.06
2016,7,12,8,15,474.5,152.5,5.85,29.5,410.0,287.44,210.2
2016,7,12,8,30,702.0,115.0,5.9,30.0,513.0,368.23,271.9
2016,7,12,8,45,728.5,116.5,5.95,30.5,563.5,420.79,314.8
2016,7,12,9,0,755.0,118.0,6.0,31.0,614.0,477.36,359.64
2016,7,12,9,15,771.0,121.0,6.0,31.5,659.0,528.78,399.48
2016,7,12,9,30,787.0,124.0,6.0,32.0,704.0,580.45,438.37
2016,7,12,9,45,801.5,125.0,6.0,32.5,745.0,629.29,474.22
2016,7,12,10,0,816.0,126.0,6.0,33.0,786.0,677.71,508.84
2016,7,12,10,15,469.5,275.5,5.95,33.5,659.5,602.15,447.29
2016,7,12,10,30,123.0,425.0,5.9,34.0,533.0,498.63,363.8
2016,7,12,10,45,488.0,277.5,5.9,34.5,723.0,660.45,487.5
2016,7,12,11,0,853.0,130.0,5.9,35.0,913.0,843.47,616.33
2016,7,12,11,15,596.5,287.0,5.85,35.0,841.0,800.6,582.87
2016,7,12,11,30,340.0,444.0,5.8,35.0,769.0,739.7,532.83
2016,7,12,11,45,612.0,282.5,5.8,35.5,878.0,847.74,613.94
2016,7,12,12,0,884.0,121.0,5.8,36.0,987.0,958.08,686.75
2016,7,12,12,15,885.0,121.0,5.75,36.0,992.5,975.82,697.27
2016,7,12,12,30,886.0,121.0,5.7,36.0,998.0,990.51,706.32
2016,7,12,12,45,887.5,119.5,5.7,36.5,996.0,1001.12,711.62
2016,7,12,13,0,889.0,118.0,5.7,37.0,994.0,1008.55,714.95
2016,7,12,13,15,886.5,117.5,5.65,37.0,983.5,1009.69,715.55
2016,7,12,13,30,884.0,117.0,5.6,37.0,973.0,1007.48,714.14
2016,7,12,13,45,880.5,116.0,5.6,37.0,955.0,1000.43,710.07
2016,7,12,14,0,877.0,115.0,5.6,37.0,937.0,990.08,704.0
2016,7,12,14,15,584.5,270.0,5.55,37.0,811.5,863.16,619.58
2016,7,12,14,30,292.0,425.0,5.5,37.0,686.0,725.6,518.55
2016,7,12,14,45,569.5,268.0,5.5,37.0,753.5,829.41,599.08
2016,7,12,15,0,847.0,111.0,5.5,37.0,821.0,902.39,650.42
2016,7,12,15,15,836.5,109.0,5.5,37.0,783.0,869.86,629.58
2016,7,12,15,30,826.0,107.0,5.5,37.0,745.0,835.07,607.67
2016,7,12,15,45,807.5,107.0,5.5,37.0,700.5,793.67,581.14
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,754.84,556.18
2016,7,12,16,15,771.5,104.0,5.5,36.5,608.5,708.53,526.87
2016,7,12,16,30,754.0,101.0,5.5,36.0,561.0,661.4,496.51
2016,7,12,16,45,723.5,99.5,5.55,35.5,509.0,606.52,459.18
2016,7,12,17,0,693.0,98.0,5.6,35.0,457.0,553.81,421.56
2016,7,12,17,15,661.0,93.0,5.55,34.5,404.5,496.43,379.32
2016,7,12,17,30,629.0,88.0,5.5,34.0,352.0,440.8,337.17
2016,7,12,17,45,582.0,82.5,5.5,33.5,299.5,379.43,289.47
2016,7,12,18,0,535.0,77.0,5.5,33.0,247.0,321.99,243.47
2016,7,12,18,15,471.5,68.5,5.4,32.5,197.0,259.4,192.53
2016,7,12,18,30,408.0,60.0,5.3,32.0,147.0,203.2,145.9
2016,7,12,18,45,313.0,48.0,5.25,31.5,103.5,140.65,95.3
2016,7,12,19,0,218.0,36.0,5.2,31.0,60.0,90.54,55.11
2016,7,12,19,15,109.0,18.0,5.15,30.5,30.0,38.43,3.32
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.5,11.0,4.05,24.5,13.5,10.81,0.0
2016,7,13,6,0,77.0,22.0,4.2,25.0,27.0,18.48,1.06
2016,7,13,6,15,183.5,38.0,4.35,25.5,64.5,29.25,18.14
2016,7,13,6,30,290.0,54.0,4.5,26.0,102.0,40.64,28.58
2016,7,13,6,45,389.0,62.0,4.65,26.5,151.0,45.14,32.78
2016,7,13,7,0,488.0,70.0,4.8,27.0,200.0,70.95,40.12
2016,7,13,7,15,540.5,77.0,4.9,27.5,252.0,111.59,63.12
2016,7,13,7,30,593.0,84.0,5.0,28.0,304.0,158.4,96.95
2016,7,13,7,45,645.5,85.0,5.15,29.0,359.5,205.95,134.63
2016,7,13,8,0,698.0,86.0,5.3,30.0,415.0,261.91,180.48
2016,7,13,8,15,724.0,90.0,5.4,30.5,467.0,314.48,225.03
2016,7,13,8,30,750.0,94.0,5.5,31.0,519.0,369.34,270.76
2016,7,13,8,45,775.0,94.5,5.6,31.5,569.0,422.59,314.38
2016,7,13,9,0,800.0,95.0,5.7,32.0,619.0,477.46,358.11
2016,7,13,9,15,814.0,97.5,5.7,32.5,664.5,532.03,400.17
2016,7,13,9,30,828.0,100.0,5.7,33.0,710.0,583.78,439.0
2016,7,13,9,45,840.5,101.5,5.75,33.5,751.0,633.32,475.3
2016,7,13,10,0,853.0,103.0,5.8,34.0,792.0,682.13,510.08
2016,7,13,10,15,861.5,104.5,5.85,34.5,826.5,727.08,539.57
2016,7,13,10,30,870.0,106.0,5.9,35.0,861.0,770.48,567.65
2016,7,13,10,45,876.0,107.0,5.95,35.5,889.5,809.66,592.51
2016,7,13,11,0,882.0,108.0,6.0,36.0,918.0,846.7,615.71
2016,7,13,11,15,886.5,109.0,6.0,36.0,939.0,880.13,637.39
2016,7,13,11,30,891.0,110.0,6.0,36.0,960.0,910.99,657.31
2016,7,13,11,45,872.5,125.0,6.0,36.5,968.0,931.35,668.82
2016,7,13,12,0,854.0,140.0,6.0,37.0,976.0,947.89,677.86
2016,7,13,12,15,855.0,140.5,6.0,37.0,981.5,965.7,689.23
2016,7,13,12,30,856.0,141.0,6.0,37.0,987.0,980.57,698.74
2016,7,13,12,45,854.5,141.5,6.05,37.5,984.5,990.0,703.59
2016,7,13,13,0,853.0,142.0,6.1,38.0,982.0,996.36,706.57
2016,7,13,13,15,850.5,141.5,6.1,38.0,972.0,997.58,707.55
2016,7,13,13,30,848.0,141.0,6.1,38.0,962.0,995.59,706.6
2016,7,13,13,45,843.0,140.5,6.1,38.0,944.0,987.89,702.07
2016,7,13,14,0,838.0,140.0,6.1,38.0,926.0,977.04,695.63
2016,7,13,14,15,832.5,138.5,6.05,37.5,901.0,961.62,687.5
2016,7,13,14,30,827.0,137.0,6.0,37.0,876.0,943.21,677.47
2016,7,13,14,45,807.0,142.5,6.0,37.0,841.5,920.78,663.65
2016,7,13,15,0,787.0,148.0,6.0,37.0,807.0,890.97,644.95
2016,7,13,15,15,775.5,145.0,5.95,36.5,769.5,857.99,625.2
2016,7,13,15,30,764.0,142.0,5.9,36.0,732.0,822.96,603.9
2016,7,13,15,45,744.5,141.0,5.9,36.0,688.0,781.48,576.94
2016,7,13,16,0,725.0,140.0,5.9,36.0,644.0,741.16,550.58
2016,7,13,16,15,705.0,136.0,5.85,35.5,597.0,694.24,520.25
2016,7,13,16,30,685.0,132.0,5.8,35.0,550.0,646.84,488.26
2016,7,13,16,45,653.5,129.0,5.75,35.0,498.5,592.53,449.08
2016,7,13,17,0,622.0,126.0,5.7,35.0,447.0,539.32,409.97
2016,7,13,17,15,586.0,119.5,5.6,34.5,395.0,481.21,367.16
2016,7,13,17,30,550.0,113.0,5.5,34.0,343.0,425.32,324.9
2016,7,13,17,45,498.5,105.0,5.4,33.5,291.0,360.63,274.92
2016,7,13,18,0,447.0,97.0,5.3,33.0,239.0,303.34,229.39
2016,7,13,18,15,379.0,85.5,5.0,32.5,189.5,241.03,179.2
2016,7,13,18,30,311.0,74.0,4.7,32.0,140.0,185.84,134.16
2016,7,13,18,45,221.0,58.0,4.45,31.5,98.0,127.42,87.5
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,76.49,47.43
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,33.51,1.4
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,62.0,10.5,3.6,24.5,14.0,10.32,0.0
2016,7,14,6,0,124.0,21.0,3.8,25.0,28.0,16.45,0.0
2016,7,14,6,15,244.0,34.5,3.95,25.5,67.0,26.44,15.8
2016,7,14,6,30,364.0,48.0,4.1,26.0,106.0,36.17,24.81
2016,7,14,6,45,444.5,56.5,4.25,26.5,155.0,40.24,28.63
2016,7,14,7,0,525.0,65.0,4.4,27.0,204.0,67.32,36.59
2016,7,14,7,15,577.0,71.5,4.5,27.5,257.0,109.61,60.16
2016,7,14,7,30,629.0,78.0,4.6,28.0,310.0,157.98,95.07
2016,7,14,7,45,663.5,83.5,4.75,28.5,363.5,207.71,135.46
2016,7,14,8,0,698.0,89.0,4.9,29.0,417.0,261.14,180.34
2016,7,14,8,15,724.5,93.0,4.9,29.5,469.0,316.66,227.17
2016,7,14,8,30,751.0,97.0,4.9,30.0,521.0,371.78,273.01
2016,7,14,8,45,769.0,101.0,4.95,30.5,570.5,425.3,316.76
2016,7,14,9,0,787.0,105.0,5.0,31.0,620.0,479.74,359.94
2016,7,14,9,15,802.0,108.0,4.95,31.5,665.5,532.3,400.29
2016,7,14,9,30,817.0,111.0,4.9,32.0,711.0,584.96,439.42
2016,7,14,9,45,826.5,114.0,4.85,32.5,751.5,635.52,475.8
2016,7,14,10,0,836.0,117.0,4.8,33.0,792.0,683.16,509.1
2016,7,14,10,15,844.5,119.0,4.75,33.5,826.5,727.96,538.27
2016,7,14,10,30,853.0,121.0,4.7,34.0,861.0,771.27,565.46
2016,7,14,10,45,857.5,123.5,4.7,34.5,889.0,810.12,589.51
2016,7,14,11,0,862.0,126.0,4.7,35.0,917.0,846.8,611.92
2016,7,14,11,15,866.0,127.0,4.7,35.0,938.0,879.28,632.6
2016,7,14,11,30,870.0,128.0,4.7,35.0,959.0,909.22,651.56
2016,7,14,11,45,872.5,129.0,4.7,35.5,972.0,935.11,666.46
2016,7,14,12,0,875.0,130.0,4.7,36.0,985.0,958.16,679.48
2016,7,14,12,15,875.5,130.0,4.7,36.0,990.5,975.38,690.19
2016,7,14,12,30,876.0,130.0,4.7,36.0,996.0,989.56,699.05
2016,7,14,12,45,873.0,131.5,4.75,36.5,993.0,998.67,703.55
2016,7,14,13,0,870.0,133.0,4.8,37.0,990.0,1004.61,706.16
2016,7,14,13,15,867.5,132.5,4.85,37.0,979.5,1005.84,707.39
2016,7,14,13,30,865.0,132.0,4.9,37.0,969.0,1003.8,706.82
2016,7,14,13,45,858.5,132.5,4.95,37.0,950.0,995.49,702.38
2016,7,14,14,0,852.0,133.0,5.0,37.0,931.0,984.01,696.03
2016,7,14,14,15,846.5,131.5,5.05,36.5,906.0,968.38,688.58
2016,7,14,14,30,841.0,130.0,5.1,36.0,881.0,949.72,679.18
2016,7,14,14,45,830.5,129.5,5.15,36.0,848.5,924.45,664.02
2016,7,14,15,0,820.0,129.0,5.2,36.0,816.0,896.63,647.18
2016,7,14,15,15,809.5,126.5,5.25,36.0,778.5,869.08,630.45
2016,7,14,15,30,799.0,124.0,5.3,36.0,741.0,834.42,608.86
2016,7,14,15,45,783.0,122.5,5.35,36.0,697.0,794.22,583.35
2016,7,14,16,0,767.0,121.0,5.4,36.0,653.0,752.61,556.62
2016,7,14,16,15,748.5,117.5,5.35,35.5,605.5,705.79,526.67
2016,7,14,16,30,730.0,114.0,5.3,35.0,558.0,658.27,495.77
2016,7,14,16,45,702.5,111.0,5.25,34.5,507.0,606.35,459.64
2016,7,14,17,0,675.0,108.0,5.2,34.0,456.0,553.55,421.84
2016,7,14,17,15,641.5,102.5,5.05,33.5,403.5,495.51,378.97
2016,7,14,17,30,608.0,97.0,4.9,33.0,351.0,439.38,336.38
2016,7,14,17,45,557.5,91.0,4.8,33.0,298.0,376.73,287.14
2016,7,14,18,0,507.0,85.0,4.7,33.0,245.0,318.37,240.14
2016,7,14,18,15,440.0,75.5,4.45,32.5,195.0,252.99,187.44
2016,7,14,18,30,373.0,66.0,4.2,32.0,145.0,196.93,141.37
2016,7,14,18,45,272.5,52.5,4.0,31.5,101.0,134.95,91.79
2016,7,14,19,0,172.0,39.0,3.8,31.0,57.0,84.44,51.84
2016,7,14,19,15,86.0,19.5,3.8,30.5,28.5,36.46,0.36
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.0,10.0,3.65,24.5,11.0,9.83,0.0
2016,7,15,6,0,24.0,20.0,3.8,25.0,22.0,17.83,0.0
2016,7,15,6,15,108.5,41.5,3.85,25.5,58.0,33.93,21.77
2016,7,15,6,30,193.0,63.0,3.9,26.0,94.0,50.37,36.68
2016,7,15,6,45,287.0,76.0,4.0,26.5,142.0,56.3,42.21
2016,7,15,7,0,381.0,89.0,4.1,27.0,190.0,81.58,51.75
2016,7,15,7,15,439.5,99.5,4.15,27.5,241.5,120.21,74.14
2016,7,15,7,30,498.0,110.0,4.2,28.0,293.0,165.54,106.36
2016,7,15,7,45,547.5,115.5,4.3,28.5,347.0,211.11,142.05
2016,7,15,8,0,597.0,121.0,4.4,29.0,401.0,261.93,183.36
2016,7,15,8,15,566.5,143.0,4.4,29.5,434.0,307.24,222.45
2016,7,15,8,30,536.0,165.0,4.4,30.0,467.0,348.75,257.32
2016,7,15,8,45,616.0,156.5,4.45,30.5,534.5,406.5,302.5
2016,7,15,9,0,696.0,148.0,4.5,31.0,602.0,472.08,352.94
2016,7,15,9,15,714.0,152.0,4.45,31.5,647.5,523.01,391.54
2016,7,15,9,30,732.0,156.0,4.4,32.0,693.0,574.54,429.46
2016,7,15,9,45,740.5,162.0,4.35,33.0,732.5,622.21,462.52
2016,7,15,10,0,749.0,168.0,4.3,34.0,772.0,670.36,494.77
2016,7,15,10,15,759.5,171.0,4.15,34.0,806.5,714.51,525.25
2016,7,15,10,30,770.0,174.0,4.0,34.0,841.0,757.61,553.99
2016,7,15,10,45,771.0,180.0,3.85,34.5,867.5,794.66,576.17
2016,7,15,11,0,772.0,186.0,3.7,35.0,894.0,829.57,596.58
2016,7,15,11,15,777.5,187.5,3.55,35.5,914.5,861.86,614.93
2016,7,15,11,30,783.0,189.0,3.4,36.0,935.0,892.02,631.61
2016,7,15,11,45,781.0,193.5,3.3,36.5,947.0,915.86,644.3
2016,7,15,12,0,779.0,198.0,3.2,37.0,959.0,936.99,655.2
2016,7,15,12,15,780.0,198.5,3.2,37.0,964.5,954.38,665.75
2016,7,15,12,30,781.0,199.0,3.2,37.0,970.0,969.06,674.7
2016,7,15,12,45,776.5,201.0,3.2,37.5,966.5,976.99,678.11
2016,7,15,13,0,772.0,203.0,3.2,38.0,963.0,981.97,679.83
2016,7,15,13,15,769.0,202.5,3.3,38.0,952.5,983.01,681.35
2016,7,15,13,30,766.0,202.0,3.4,38.0,942.0,981.04,681.13
2016,7,15,13,45,759.5,201.5,3.5,38.0,924.0,972.56,676.96
2016,7,15,14,0,753.0,201.0,3.6,38.0,906.0,961.18,671.06
2016,7,15,14,15,745.5,199.0,3.7,38.0,880.5,948.37,664.34
2016,7,15,14,30,738.0,197.0,3.8,38.0,855.0,928.96,653.45
2016,7,15,14,45,727.5,194.0,3.95,38.0,823.5,903.09,638.7
2016,7,15,15,0,717.0,191.0,4.1,38.0,792.0,874.92,622.38
2016,7,15,15,15,703.5,187.5,4.1,37.5,754.0,841.43,603.05
2016,7,15,15,30,690.0,184.0,4.1,37.0,716.0,806.17,582.37
2016,7,15,15,45,673.5,179.0,4.2,37.0,673.0,765.29,556.85
2016,7,15,16,0,657.0,174.0,4.3,37.0,630.0,723.3,529.84
2016,7,15,16,15,634.0,169.0,4.3,36.5,582.5,675.49,498.68
2016,7,15,16,30,611.0,164.0,4.3,36.0,535.0,627.59,466.77
2016,7,15,16,45,581.0,157.5,4.3,36.0,485.0,573.57,428.81
2016,7,15,17,0,551.0,151.0,4.3,36.0,435.0,518.04,389.05
2016,7,15,17,15,512.5,142.5,4.15,35.5,383.0,459.97,346.97
2016,7,15,17,30,474.0,134.0,4.0,35.0,331.0,404.6,305.82
2016,7,15,17,45,419.0,123.5,3.85,34.5,279.5,342.16,258.34
2016,7,15,18,0,364.0,113.0,3.7,34.0,228.0,284.82,213.7
2016,7,15,18,15,296.5,98.0,3.4,33.0,180.0,219.41,162.54
2016,7,15,18,30,229.0,83.0,3.1,32.0,132.0,165.92,119.99
2016,7,15,18,45,147.0,62.5,2.8,31.5,90.5,109.86,75.81
2016,7,15,19,0,65.0,42.0,2.5,31.0,49.0,60.45,37.47
2016,7,15,19,15,32.5,21.0,2.55,30.5,24.5,27.25,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.86,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,15.45,0.0
2016,7,16,6,15,38.5,37.0,2.95,24.5,43.5,32.12,20.33
2016,7,16,6,30,77.0,58.0,3.0,25.0,71.0,49.09,35.74
2016,7,16,6,45,117.5,79.5,3.15,25.5,107.0,65.96,50.55
2016,7,16,7,0,158.0,101.0,3.3,26.0,143.0,90.25,64.24
2016,7,16,7,15,186.5,121.0,3.3,26.5,181.0,117.35,82.12
2016,7,16,7,30,215.0,141.0,3.3,27.0,219.0,151.73,107.46
2016,7,16,7,45,243.5,162.5,3.35,27.5,265.0,190.72,137.46
2016,7,16,8,0,272.0,184.0,3.4,28.0,311.0,233.06,170.53
2016,7,16,8,15,331.5,196.5,3.4,28.5,370.0,280.95,207.26
2016,7,16,8,30,391.0,209.0,3.4,29.0,429.0,332.33,246.77
2016,7,16,8,45,400.0,229.5,3.45,30.0,473.0,378.14,281.63
2016,7,16,9,0,409.0,250.0,3.5,31.0,517.0,424.58,315.94
2016,7,16,9,15,598.5,187.5,3.45,31.5,610.0,493.12,367.66
2016,7,16,9,30,788.0,125.0,3.4,32.0,703.0,579.99,432.23
2016,7,16,9,45,802.5,126.5,3.4,32.5,744.5,629.53,467.39
2016,7,16,10,0,817.0,128.0,3.4,33.0,786.0,678.67,501.44
2016,7,16,10,15,826.5,130.0,3.35,33.5,821.0,724.45,531.27
2016,7,16,10,30,836.0,132.0,3.3,34.0,856.0,767.94,558.15
2016,7,16,10,45,844.5,132.5,3.3,34.5,885.0,807.63,582.33
2016,7,16,11,0,853.0,133.0,3.3,35.0,914.0,845.46,604.98
2016,7,16,11,15,858.0,134.0,3.3,35.5,935.5,878.65,624.38
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,909.38,642.04
2016,7,16,11,45,854.0,144.0,3.3,36.5,967.5,932.2,654.56
2016,7,16,12,0,845.0,153.0,3.3,37.0,978.0,951.72,665.01
2016,7,16,12,15,846.0,153.5,3.35,37.0,984.0,969.54,676.16
2016,7,16,12,30,847.0,154.0,3.4,37.0,990.0,984.46,685.58
2016,7,16,12,45,845.5,154.0,3.5,37.0,987.5,993.47,691.76
2016,7,16,13,0,844.0,154.0,3.6,37.0,985.0,999.43,696.19
2016,7,16,13,15,841.5,153.5,3.65,37.0,974.5,1000.77,697.53
2016,7,16,13,30,839.0,153.0,3.7,37.0,964.0,998.92,697.02
2016,7,16,13,45,833.5,152.5,3.8,37.5,945.5,990.88,691.63
2016,7,16,14,0,828.0,152.0,3.9,38.0,927.0,985.57,688.08
2016,7,16,14,15,821.5,150.5,4.0,38.0,902.0,969.31,679.13
2016,7,16,14,30,815.0,149.0,4.1,38.0,877.0,950.08,668.38
2016,7,16,14,45,811.5,144.0,4.2,38.0,846.0,927.18,655.3
2016,7,16,15,0,808.0,139.0,4.3,38.0,815.0,901.41,640.34
2016,7,16,15,15,796.5,136.5,4.35,37.5,776.5,868.38,621.66
2016,7,16,15,30,785.0,134.0,4.4,37.0,738.0,833.22,601.39
2016,7,16,15,45,768.5,131.5,4.45,37.0,694.0,791.96,575.55
2016,7,16,16,0,752.0,129.0,4.5,37.0,650.0,749.33,548.54
2016,7,16,16,15,732.0,125.0,4.55,36.5,602.0,701.35,518.57
2016,7,16,16,30,712.0,121.0,4.6,36.0,554.0,654.67,488.67
2016,7,16,16,45,684.5,117.0,4.65,35.5,502.5,600.79,451.76
2016,7,16,17,0,657.0,113.0,4.7,35.0,451.0,547.63,414.38
2016,7,16,17,15,622.5,107.0,4.65,34.5,398.5,489.25,371.85
2016,7,16,17,30,588.0,101.0,4.6,34.0,346.0,432.92,329.61
2016,7,16,17,45,540.0,93.5,4.55,34.0,293.5,370.82,281.22
2016,7,16,18,0,492.0,86.0,4.5,34.0,241.0,312.81,234.85
2016,7,16,18,15,425.5,76.0,4.25,33.0,191.0,247.97,183.25
2016,7,16,18,30,359.0,66.0,4.0,32.0,141.0,192.33,137.96
2016,7,16,18,45,265.5,51.5,3.75,31.5,98.0,131.92,89.51
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,82.2,49.88
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,35.13,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,28.0,10.0,2.65,23.5,11.5,9.83,0.0
2016,7,17,6,0,56.0,20.0,2.9,24.0,23.0,16.84,0.0
2016,7,17,6,15,157.5,38.0,2.95,24.5,59.5,29.47,18.11
2016,7,17,6,30,259.0,56.0,3.0,25.0,96.0,42.53,30.21
2016,7,17,6,45,350.5,67.0,3.15,25.5,144.5,49.3,36.43
2016,7,17,7,0,442.0,78.0,3.3,26.0,193.0,73.76,44.77
2016,7,17,7,15,497.5,86.5,3.3,26.5,245.0,113.4,66.84
2016,7,17,7,30,553.0,95.0,3.3,27.0,297.0,159.33,99.47
2016,7,17,7,45,411.5,139.0,3.3,28.0,303.0,201.96,139.8
2016,7,17,8,0,270.0,183.0,3.3,29.0,309.0,231.39,168.53
2016,7,17,8,15,489.5,148.0,3.3,29.5,410.0,285.98,207.25
2016,7,17,8,30,709.0,113.0,3.3,30.0,511.0,365.88,267.49
2016,7,17,8,45,733.5,116.0,3.35,30.5,561.5,419.45,310.47
2016,7,17,9,0,758.0,119.0,3.4,31.0,612.0,476.86,355.1
2016,7,17,9,15,774.0,122.0,3.4,31.5,657.5,528.65,394.33
2016,7,17,9,30,790.0,125.0,3.4,32.0,703.0,580.69,432.54
2016,7,17,9,45,803.0,127.0,3.45,32.5,744.0,629.9,467.77
2016,7,17,10,0,816.0,129.0,3.5,33.0,785.0,678.56,501.66
2016,7,17,10,15,825.0,131.0,3.5,33.5,820.0,723.96,531.53
2016,7,17,10,30,834.0,133.0,3.5,34.0,855.0,767.06,558.44
2016,7,17,10,45,840.5,134.5,3.55,34.5,883.5,806.06,582.48
2016,7,17,11,0,847.0,136.0,3.6,35.0,912.0,843.07,604.96
2016,7,17,11,15,851.5,137.0,3.65,35.0,933.0,875.69,625.66
2016,7,17,11,30,856.0,138.0,3.7,35.0,954.0,905.85,644.74
2016,7,17,11,45,868.0,132.0,3.75,35.5,969.5,933.65,660.92
2016,7,17,12,0,880.0,126.0,3.8,36.0,985.0,958.99,675.47
2016,7,17,12,15,880.5,126.0,3.85,36.0,990.5,976.4,686.41
2016,7,17,12,30,881.0,126.0,3.9,36.0,996.0,990.74,695.53
2016,7,17,12,45,880.5,126.0,4.0,36.5,993.5,1000.97,701.02
2016,7,17,13,0,880.0,126.0,4.1,37.0,991.0,1008.01,704.61
2016,7,17,13,15,877.5,125.5,4.1,37.0,980.5,1009.28,705.59
2016,7,17,13,30,875.0,125.0,4.1,37.0,970.0,1007.23,704.63
2016,7,17,13,45,870.0,124.0,4.2,37.0,951.5,998.84,700.39
2016,7,17,14,0,865.0,123.0,4.3,37.0,933.0,987.19,694.2
2016,7,17,14,15,523.5,283.0,4.3,37.0,769.5,816.09,581.37
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,631.93,448.65
2016,7,17,14,45,508.5,281.0,4.35,37.0,711.5,784.4,563.45
2016,7,17,15,0,835.0,119.0,4.4,37.0,817.0,900.52,643.8
2016,7,17,15,15,824.5,117.0,4.4,36.5,779.0,868.3,624.43
2016,7,17,15,30,814.0,115.0,4.4,36.0,741.0,833.84,604.32
2016,7,17,15,45,706.5,157.5,4.4,36.0,678.0,770.27,563.12
2016,7,17,16,0,599.0,200.0,4.4,36.0,615.0,704.14,517.69
2016,7,17,16,15,673.5,152.0,4.4,35.5,586.5,687.81,510.67
2016,7,17,16,30,748.0,104.0,4.4,35.0,558.0,660.68,494.82
2016,7,17,16,45,722.0,100.5,4.4,35.0,506.5,606.82,457.31
2016,7,17,17,0,696.0,97.0,4.4,35.0,455.0,554.76,419.68
2016,7,17,17,15,664.0,92.0,4.3,34.5,402.5,497.1,377.66
2016,7,17,17,30,632.0,87.0,4.2,34.0,350.0,441.19,335.68
2016,7,17,17,45,585.0,81.5,4.15,34.0,297.0,379.55,287.57
2016,7,17,18,0,538.0,76.0,4.1,34.0,244.0,321.86,241.27
2016,7,17,18,15,473.5,67.5,3.85,33.0,194.0,258.67,190.7
2016,7,17,18,30,409.0,59.0,3.6,32.0,144.0,202.01,144.27
2016,7,17,18,45,310.5,47.0,3.35,31.5,100.0,138.63,93.29
2016,7,17,19,0,212.0,35.0,3.1,31.0,56.0,88.15,52.72
2016,7,17,19,15,106.0,17.5,3.05,30.5,28.0,36.88,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,9.5,1.75,24.5,11.0,9.34,0.0
2016,7,18,6,0,60.0,19.0,2.0,25.0,22.0,16.03,0.0
2016,7,18,6,15,165.0,35.5,2.15,25.5,57.5,27.44,16.3
2016,7,18,6,30,270.0,52.0,2.3,26.0,93.0,39.33,27.38
2016,7,18,6,45,358.5,62.0,2.5,26.5,140.5,45.43,32.98
2016,7,18,7,0,447.0,72.0,2.7,27.0,188.0,68.17,40.25
2016,7,18,7,15,502.0,80.5,2.75,27.5,239.5,107.78,61.96
2016,7,18,7,30,557.0,89.0,2.8,28.0,291.0,153.91,94.55
2016,7,18,7,45,608.5,91.0,2.85,28.5,345.5,199.93,130.67
2016,7,18,8,0,660.0,93.0,2.9,29.0,400.0,251.69,173.02
2016,7,18,8,15,474.5,161.5,2.9,29.5,396.0,292.51,212.06
2016,7,18,8,30,289.0,230.0,2.9,30.0,392.0,314.31,232.91
2016,7,18,8,45,149.5,218.5,2.95,30.5,303.0,265.56,198.09
2016,7,18,9,0,10.0,207.0,3.0,31.0,214.0,201.99,149.96
2016,7,18,9,15,402.0,160.0,2.95,31.5,454.0,362.31,272.4
2016,7,18,9,30,794.0,113.0,2.9,32.0,694.0,571.35,425.83
2016,7,18,9,45,427.5,235.5,2.9,32.5,550.5,490.97,363.4
2016,7,18,10,0,61.0,358.0,2.9,33.0,407.0,380.49,277.06
2016,7,18,10,15,446.5,241.5,2.9,33.0,625.5,552.84,408.21
2016,7,18,10,30,832.0,125.0,2.9,33.0,844.0,757.77,552.98
2016,7,18,10,45,837.0,127.5,2.9,33.5,872.0,796.46,575.37
2016,7,18,11,0,842.0,130.0,2.9,34.0,900.0,833.05,597.24
2016,7,18,11,15,846.5,131.0,2.9,34.0,921.5,865.53,617.47
2016,7,18,11,30,851.0,132.0,2.9,34.0,943.0,895.56,636.05
2016,7,18,11,45,849.5,136.0,2.9,34.5,955.0,920.33,649.9
2016,7,18,12,0,848.0,140.0,2.9,35.0,967.0,942.15,661.85
2016,7,18,12,15,849.0,140.0,2.9,35.0,973.0,959.56,672.41
2016,7,18,12,30,850.0,140.0,2.9,35.0,979.0,974.03,681.22
2016,7,18,12,45,849.0,140.5,2.95,35.5,976.5,984.02,686.31
2016,7,18,13,0,848.0,141.0,3.0,36.0,974.0,990.94,689.61
2016,7,18,13,15,495.0,315.0,3.05,36.0,800.5,825.8,581.5
2016,7,18,13,30,142.0,489.0,3.1,36.0,627.0,639.53,448.82
2016,7,18,13,45,488.5,313.0,3.15,36.0,772.5,819.18,580.68
2016,7,18,14,0,835.0,137.0,3.2,36.0,918.0,971.84,682.04
2016,7,18,14,15,829.0,136.0,3.25,35.5,893.0,956.46,673.56
2016,7,18,14,30,823.0,135.0,3.3,35.0,868.0,938.12,664.54
2016,7,18,14,45,808.0,137.0,3.35,35.0,835.0,916.78,652.23
2016,7,18,15,0,793.0,139.0,3.4,35.0,802.0,887.85,635.02
2016,7,18,15,15,781.5,136.5,3.45,35.0,764.0,855.17,615.31
2016,7,18,15,30,770.0,134.0,3.5,35.0,726.0,820.41,594.08
2016,7,18,15,45,753.5,131.5,3.55,35.0,682.5,779.59,568.61
2016,7,18,16,0,737.0,129.0,3.6,35.0,639.0,737.44,541.97
2016,7,18,16,15,565.0,179.5,3.65,34.5,554.0,634.04,470.96
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,530.46,396.28
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,484.62,364.55
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,438.66,331.75
2016,7,18,17,15,321.0,173.0,3.9,33.5,324.5,374.73,284.78
2016,7,18,17,30,269.0,158.0,3.9,33.0,269.0,315.27,240.18
2016,7,18,17,45,249.5,137.0,3.95,32.5,228.0,269.77,205.5
2016,7,18,18,0,230.0,116.0,4.0,32.0,187.0,225.9,171.1
2016,7,18,18,15,197.5,95.5,3.9,31.5,148.0,179.5,133.94
2016,7,18,18,30,165.0,75.0,3.8,31.0,109.0,136.46,98.89
2016,7,18,18,45,119.5,55.0,3.75,31.0,75.5,94.05,64.45
2016,7,18,19,0,74.0,35.0,3.7,31.0,42.0,53.96,31.99
2016,7,18,19,15,37.0,17.5,3.7,30.5,21.0,23.92,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,54.0,8.5,1.2,24.5,11.0,8.36,0.0
2016,7,19,6,0,108.0,17.0,1.4,25.0,22.0,13.28,0.0
2016,7,19,6,15,225.0,30.5,1.35,25.5,59.0,23.38,12.99
2016,7,19,6,30,342.0,44.0,1.3,26.0,96.0,32.99,22.07
2016,7,19,6,45,431.0,51.5,1.3,26.5,144.5,36.36,25.31
2016,7,19,7,0,520.0,59.0,1.3,27.0,193.0,58.44,31.19
2016,7,19,7,15,571.0,65.0,1.3,27.5,245.0,99.82,52.96
2016,7,19,7,30,622.0,71.0,1.3,28.0,297.0,147.16,86.28
2016,7,19,7,45,663.0,74.5,1.3,28.5,350.5,196.1,125.09
2016,7,19,8,0,704.0,78.0,1.3,29.0,404.0,251.83,170.73
2016,7,19,8,15,729.5,81.5,1.35,29.5,456.0,304.26,214.44
2016,7,19,8,30,755.0,85.0,1.4,30.0,508.0,358.93,259.08
2016,7,19,8,45,775.5,87.5,1.5,30.5,557.5,412.52,301.94
2016,7,19,9,0,796.0,90.0,1.6,31.0,607.0,470.02,346.26
2016,7,19,9,15,810.5,92.5,1.75,31.5,652.5,522.17,385.67
2016,7,19,9,30,825.0,95.0,1.9,32.0,698.0,574.3,423.94
2016,7,19,9,45,836.0,97.0,2.1,32.5,739.0,623.48,459.34
2016,7,19,10,0,847.0,99.0,2.3,33.0,780.0,671.82,493.26
2016,7,19,10,15,855.5,101.0,2.45,33.5,814.5,717.27,522.46
2016,7,19,10,30,864.0,103.0,2.6,34.0,849.0,761.21,550.32
2016,7,19,10,45,869.5,104.5,2.8,34.5,877.5,800.52,575.14
2016,7,19,11,0,875.0,106.0,3.0,35.0,906.0,837.69,598.38
2016,7,19,11,15,879.5,107.0,3.15,35.0,927.5,871.17,620.09
2016,7,19,11,30,884.0,108.0,3.3,35.0,949.0,902.11,640.15
2016,7,19,11,45,885.0,109.5,3.45,35.5,962.5,927.59,655.38
2016,7,19,12,0,886.0,111.0,3.6,36.0,976.0,950.11,668.73
2016,7,19,12,15,887.5,111.0,3.75,36.0,981.5,968.6,680.97
2016,7,19,12,30,889.0,111.0,3.9,36.0,987.0,983.99,691.36
2016,7,19,12,45,569.0,301.5,4.05,36.0,862.0,875.24,619.96
2016,7,19,13,0,249.0,492.0,4.2,36.0,737.0,749.52,527.62
2016,7,19,13,15,211.5,491.5,4.25,36.0,698.0,709.82,501.35
2016,7,19,13,30,174.0,491.0,4.3,36.0,659.0,673.8,476.75
2016,7,19,13,45,189.5,480.0,4.4,36.0,659.5,679.28,481.77
2016,7,19,14,0,205.0,469.0,4.5,36.0,660.0,683.64,485.91
2016,7,19,14,15,324.0,415.0,4.55,36.0,708.0,750.62,535.41
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,812.42,580.59
2016,7,19,14,45,458.5,340.0,4.65,36.0,735.0,798.43,572.57
2016,7,19,15,0,474.0,319.0,4.7,36.0,714.0,781.84,563.22
2016,7,19,15,15,376.0,335.0,4.7,35.5,639.0,692.24,502.28
2016,7,19,15,30,278.0,351.0,4.7,35.0,564.0,614.03,447.98
2016,7,19,15,45,270.5,329.5,4.75,35.0,527.0,576.97,423.52
2016,7,19,16,0,263.0,308.0,4.8,35.0,490.0,539.42,398.22
2016,7,19,16,15,221.0,289.0,4.8,34.5,434.0,470.97,350.38
2016,7,19,16,30,179.0,270.0,4.8,34.0,378.0,412.32,308.63
2016,7,19,16,45,241.0,236.0,4.8,34.0,367.5,417.4,314.59
2016,7,19,17,0,303.0,202.0,4.8,34.0,357.0,409.55,310.49
2016,7,19,17,15,296.5,178.0,4.7,33.5,315.5,365.86,278.65
2016,7,19,17,30,290.0,154.0,4.6,33.0,274.0,322.13,246.03
2016,7,19,17,45,405.5,115.5,4.6,32.5,256.5,326.86,249.73
2016,7,19,18,0,521.0,77.0,4.6,32.0,239.0,315.32,238.74
2016,7,19,18,15,456.5,68.0,4.35,31.5,189.0,252.5,187.44
2016,7,19,18,30,392.0,59.0,4.1,31.0,139.0,196.25,140.74
2016,7,19,18,45,293.0,46.5,3.95,30.5,96.0,133.29,89.96
2016,7,19,19,0,194.0,34.0,3.8,30.0,53.0,83.26,49.53
2016,7,19,19,15,97.0,17.0,3.7,29.5,26.5,34.71,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,24.0,8.5,1.45,24.5,9.5,8.36,0.0
2016,7,20,6,0,48.0,17.0,1.7,25.0,19.0,14.41,0.0
2016,7,20,6,15,152.0,34.5,1.75,25.5,54.5,26.71,15.52
2016,7,20,6,30,256.0,52.0,1.8,26.0,90.0,39.45,27.44
2016,7,20,6,45,351.0,62.0,1.85,26.5,138.0,45.55,33.06
2016,7,20,7,0,446.0,72.0,1.9,27.0,186.0,66.98,39.9
2016,7,20,7,15,501.5,80.0,1.9,27.5,237.5,106.04,60.74
2016,7,20,7,30,557.0,88.0,1.9,28.0,289.0,151.72,92.66
2016,7,20,7,45,608.0,91.0,1.9,28.5,343.5,198.49,129.13
2016,7,20,8,0,659.0,94.0,1.9,29.0,398.0,250.96,171.74
2016,7,20,8,15,687.5,98.5,1.95,29.5,450.0,303.01,215.0
2016,7,20,8,30,716.0,103.0,2.0,30.0,502.0,360.19,261.4
2016,7,20,8,45,740.5,105.0,2.05,30.5,552.5,412.99,303.57
2016,7,20,9,0,765.0,107.0,2.1,31.0,603.0,467.47,345.74
2016,7,20,9,15,454.5,224.5,2.2,31.5,525.5,448.5,331.8
2016,7,20,9,30,144.0,342.0,2.3,32.0,448.0,402.21,295.04
2016,7,20,9,45,484.5,228.5,2.45,32.5,612.5,520.28,384.55
2016,7,20,10,0,825.0,115.0,2.6,33.0,777.0,671.48,494.57
2016,7,20,10,15,532.0,266.0,2.75,33.5,700.5,637.31,464.05
2016,7,20,10,30,239.0,417.0,2.9,34.0,624.0,579.92,417.02
2016,7,20,10,45,222.5,435.5,3.05,34.5,633.5,595.83,426.93
2016,7,20,11,0,206.0,454.0,3.2,35.0,643.0,610.07,435.16
2016,7,20,11,15,234.0,461.0,3.3,35.0,680.0,650.51,463.01
2016,7,20,11,30,262.0,468.0,3.4,35.0,717.0,693.07,491.94
2016,7,20,11,45,555.5,304.5,3.5,35.5,842.5,817.73,582.84
2016,7,20,12,0,849.0,141.0,3.6,36.0,968.0,944.07,665.72
2016,7,20,12,15,850.0,141.5,3.65,36.0,974.0,962.06,676.29
2016,7,20,12,30,851.0,142.0,3.7,36.0,980.0,977.09,685.86
2016,7,20,12,45,850.5,141.5,3.8,36.5,978.0,986.67,690.97
2016,7,20,13,0,850.0,141.0,3.9,37.0,976.0,993.16,694.25
2016,7,20,13,15,848.0,140.5,3.95,37.0,966.0,994.97,695.87
2016,7,20,13,30,846.0,140.0,4.0,37.0,956.0,993.56,695.6
2016,7,20,13,45,442.5,268.0,4.05,37.0,694.5,727.24,519.97
2016,7,20,14,0,39.0,396.0,4.1,37.0,433.0,436.97,310.38
2016,7,20,14,15,430.0,267.0,4.1,37.0,651.0,708.33,510.91
2016,7,20,14,30,821.0,138.0,4.1,37.0,869.0,939.51,666.25
2016,7,20,14,45,785.5,152.0,4.2,37.0,830.5,911.55,648.09
2016,7,20,15,0,750.0,166.0,4.3,37.0,792.0,876.64,627.04
2016,7,20,15,15,737.5,163.0,4.3,36.5,754.5,843.65,607.96
2016,7,20,15,30,725.0,160.0,4.3,36.0,717.0,811.61,589.31
2016,7,20,15,45,577.5,210.5,4.3,36.0,637.5,718.35,525.78
2016,7,20,16,0,430.0,261.0,4.3,36.0,558.0,630.33,462.68
2016,7,20,16,15,378.5,253.5,4.25,35.5,501.0,560.15,414.78
2016,7,20,16,30,327.0,246.0,4.2,35.0,444.0,500.08,372.8
2016,7,20,16,45,437.5,193.5,4.2,35.0,432.5,511.72,384.29
2016,7,20,17,0,548.0,141.0,4.2,35.0,421.0,508.28,383.94
2016,7,20,17,15,508.5,134.0,4.1,34.5,371.0,448.29,340.04
2016,7,20,17,30,469.0,127.0,4.0,34.0,321.0,394.14,299.49
2016,7,20,17,45,452.0,111.0,3.95,33.5,275.5,344.28,261.27
2016,7,20,18,0,435.0,95.0,3.9,33.0,230.0,295.48,222.51
2016,7,20,18,15,367.5,83.0,3.6,32.5,181.0,233.49,172.79
2016,7,20,18,30,300.0,71.0,3.3,32.0,132.0,178.65,128.19
2016,7,20,18,45,215.0,54.0,3.0,31.5,91.0,121.26,82.37
2016,7,20,19,0,130.0,37.0,2.7,31.0,50.0,70.64,41.97
2016,7,20,19,15,65.0,18.5,2.7,30.5,25.0,30.16,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,54.0,8.5,2.25,23.5,10.5,8.36,0.0
2016,7,21,6,0,108.0,17.0,2.5,24.0,21.0,13.35,0.0
2016,7,21,6,15,230.5,30.0,2.6,24.5,58.5,23.06,12.58
2016,7,21,6,30,353.0,43.0,2.7,25.0,96.0,32.3,21.53
2016,7,21,6,45,442.5,51.0,2.8,26.0,145.0,36.14,25.15
2016,7,21,7,0,532.0,59.0,2.9,27.0,194.0,57.39,30.82
2016,7,21,7,15,584.0,65.0,2.8,27.5,246.5,99.5,52.51
2016,7,21,7,30,636.0,71.0,2.7,28.0,299.0,147.71,86.35
2016,7,21,7,45,674.5,75.5,2.6,29.0,353.5,197.83,126.11
2016,7,21,8,0,713.0,80.0,2.5,30.0,408.0,254.55,172.54
