Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,738.5,83.5,2.3,30.5,460.5,307.56,216.81
2016,7,21,8,30,764.0,87.0,2.1,31.0,513.0,362.81,261.85
2016,7,21,8,45,782.5,90.5,1.9,32.0,562.5,417.05,304.15
2016,7,21,9,0,801.0,94.0,1.7,33.0,612.0,472.25,345.23
2016,7,21,9,15,816.0,96.5,1.7,33.5,658.0,527.75,386.09
2016,7,21,9,30,831.0,99.0,1.7,34.0,704.0,580.58,423.73
2016,7,21,9,45,840.5,102.0,1.75,34.5,745.0,630.16,458.17
2016,7,21,10,0,850.0,105.0,1.8,35.0,786.0,678.76,490.93
2016,7,21,10,15,859.0,106.5,1.95,35.5,821.0,724.36,519.96
2016,7,21,10,30,868.0,108.0,2.1,36.0,856.0,768.47,547.5
2016,7,21,10,45,872.5,110.5,2.25,36.5,884.5,808.21,571.93
2016,7,21,11,0,877.0,113.0,2.4,37.0,913.0,845.72,594.76
2016,7,21,11,15,881.5,114.0,2.45,37.0,934.5,879.39,615.55
2016,7,21,11,30,886.0,115.0,2.5,37.0,956.0,910.5,634.68
2016,7,21,11,45,888.5,115.5,2.65,37.5,970.0,936.56,650.1
2016,7,21,12,0,891.0,116.0,2.8,38.0,984.0,959.7,663.71
2016,7,21,12,15,892.0,116.0,2.9,38.0,990.0,977.89,675.32
2016,7,21,12,30,893.0,116.0,3.0,38.0,996.0,992.95,685.11
2016,7,21,12,45,894.0,115.0,3.1,38.0,994.0,1003.84,692.46
2016,7,21,13,0,895.0,114.0,3.2,38.0,992.0,1011.47,697.93
2016,7,21,13,15,893.0,113.5,3.25,38.0,982.0,1013.24,699.56
2016,7,21,13,30,891.0,113.0,3.3,38.0,972.0,1011.63,699.26
2016,7,21,13,45,890.0,110.5,3.4,38.0,955.0,1005.56,696.7
2016,7,21,14,0,889.0,108.0,3.5,38.0,938.0,996.08,692.12
2016,7,21,14,15,520.5,275.0,3.55,38.0,757.5,805.48,569.08
2016,7,21,14,30,152.0,442.0,3.6,38.0,577.0,602.53,424.56
2016,7,21,14,45,509.0,272.0,3.65,38.0,700.5,776.08,553.64
2016,7,21,15,0,866.0,102.0,3.7,38.0,824.0,911.6,645.1
2016,7,21,15,15,856.5,100.0,3.7,38.0,785.5,879.3,624.53
2016,7,21,15,30,847.0,98.0,3.7,38.0,747.0,844.6,603.45
2016,7,21,15,45,834.5,95.5,3.7,38.0,703.5,804.64,578.78
2016,7,21,16,0,822.0,93.0,3.7,38.0,660.0,762.9,552.71
2016,7,21,16,15,805.5,90.5,3.65,37.5,612.0,716.57,524.15
2016,7,21,16,30,789.0,88.0,3.6,37.0,564.0,672.55,496.72
2016,7,21,16,45,767.0,84.5,3.6,36.5,512.5,619.51,462.36
2016,7,21,17,0,745.0,81.0,3.6,36.0,461.0,566.53,425.54
2016,7,21,17,15,715.5,77.0,3.5,35.5,408.0,508.98,384.0
2016,7,21,17,30,686.0,73.0,3.4,35.0,355.0,452.83,342.14
2016,7,21,17,45,644.0,68.0,3.35,35.0,301.5,392.26,295.05
2016,7,21,18,0,602.0,63.0,3.3,35.0,248.0,334.19,248.51
2016,7,21,18,15,540.0,56.0,2.9,34.0,197.0,270.18,197.13
2016,7,21,18,30,478.0,49.0,2.5,33.0,146.0,212.45,149.56
2016,7,21,18,45,380.0,39.0,2.15,32.0,101.0,148.75,98.25
2016,7,21,19,0,282.0,29.0,1.8,31.0,56.0,96.21,55.07
2016,7,21,19,15,141.0,14.5,1.8,30.5,28.0,38.69,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,64.0,7.5,2.15,24.5,10.5,7.37,0.0
2016,7,22,6,0,128.0,15.0,2.4,25.0,21.0,11.65,0.0
2016,7,22,6,15,253.5,27.5,2.35,25.5,58.5,21.0,10.78
2016,7,22,6,30,379.0,40.0,2.3,26.0,96.0,29.62,19.17
2016,7,22,6,45,461.5,48.0,2.3,27.0,144.5,33.64,22.91
2016,7,22,7,0,544.0,56.0,2.3,28.0,193.0,54.46,28.47
2016,7,22,7,15,595.0,62.0,2.15,28.5,245.5,97.17,50.11
2016,7,22,7,30,646.0,68.0,2.0,29.0,298.0,145.84,84.01
2016,7,22,7,45,683.0,72.0,1.9,30.0,352.0,198.3,125.35
2016,7,22,8,0,720.0,76.0,1.8,31.0,406.0,252.03,169.2
2016,7,22,8,15,745.5,79.5,1.85,31.5,458.5,305.46,213.69
2016,7,22,8,30,771.0,83.0,1.9,32.0,511.0,361.12,259.11
2016,7,22,8,45,791.0,85.5,2.0,33.0,561.0,415.49,301.97
2016,7,22,9,0,811.0,88.0,2.1,34.0,611.0,473.69,346.01
2016,7,22,9,15,825.5,90.5,2.2,34.5,657.0,526.76,385.72
2016,7,22,9,30,840.0,93.0,2.3,35.0,703.0,579.79,424.17
2016,7,22,9,45,851.0,94.5,2.4,35.5,744.5,629.37,459.13
2016,7,22,10,0,862.0,96.0,2.5,36.0,786.0,678.07,492.42
2016,7,22,10,15,870.5,97.5,2.55,36.0,821.5,723.85,522.04
2016,7,22,10,30,879.0,99.0,2.6,36.0,857.0,768.06,550.34
2016,7,22,10,45,885.0,100.5,2.65,36.5,885.5,808.48,574.74
2016,7,22,11,0,891.0,102.0,2.7,37.0,914.0,846.74,597.47
2016,7,22,11,15,895.0,103.0,2.75,37.0,935.5,880.43,618.36
2016,7,22,11,30,899.0,104.0,2.8,37.0,957.0,911.47,637.55
2016,7,22,11,45,896.5,108.0,2.85,37.5,969.5,936.64,651.68
2016,7,22,12,0,894.0,112.0,2.9,38.0,982.0,958.64,663.84
2016,7,22,12,15,895.5,112.0,2.95,38.0,988.5,977.38,675.42
2016,7,22,12,30,897.0,112.0,3.0,38.0,995.0,992.99,685.16
2016,7,22,12,45,896.5,112.0,3.05,38.5,993.0,1003.42,690.38
2016,7,22,13,0,896.0,112.0,3.1,39.0,991.0,1010.55,693.71
2016,7,22,13,15,894.0,112.0,3.15,39.0,981.0,1012.83,695.65
2016,7,22,13,30,892.0,112.0,3.2,39.0,971.0,1011.71,695.66
2016,7,22,13,45,888.0,111.5,3.25,39.0,953.0,1004.68,692.18
2016,7,22,14,0,884.0,111.0,3.3,39.0,935.0,994.3,686.77
2016,7,22,14,15,878.5,109.5,3.3,39.0,910.0,978.13,677.53
2016,7,22,14,30,873.0,108.0,3.3,39.0,885.0,958.8,666.43
2016,7,22,14,45,859.0,110.5,3.35,39.0,851.0,932.57,651.37
2016,7,22,15,0,845.0,113.0,3.4,39.0,817.0,903.84,634.72
2016,7,22,15,15,834.5,111.0,3.4,38.5,779.0,871.23,616.52
2016,7,22,15,30,824.0,109.0,3.4,38.0,741.0,836.33,596.67
2016,7,22,15,45,810.0,107.0,3.4,38.0,697.0,796.43,572.09
2016,7,22,16,0,796.0,105.0,3.4,38.0,653.0,758.83,548.84
2016,7,22,16,15,778.5,102.0,3.4,37.5,605.0,711.98,520.17
2016,7,22,16,30,761.0,99.0,3.4,37.0,557.0,664.29,490.41
2016,7,22,16,45,735.5,95.5,3.4,37.0,505.5,610.04,453.72
2016,7,22,17,0,710.0,92.0,3.4,37.0,454.0,556.22,415.56
2016,7,22,17,15,678.5,87.0,3.3,36.5,401.0,499.25,374.65
2016,7,22,17,30,647.0,82.0,3.2,36.0,348.0,442.77,332.83
2016,7,22,17,45,600.5,76.5,3.15,35.5,294.5,380.54,285.47
2016,7,22,18,0,554.0,71.0,3.1,35.0,241.0,322.22,239.58
2016,7,22,18,15,490.0,62.5,2.75,34.0,190.5,258.39,188.66
2016,7,22,18,30,426.0,54.0,2.4,33.0,140.0,201.09,141.84
2016,7,22,18,45,326.5,42.5,2.05,32.5,96.0,138.32,91.51
2016,7,22,19,0,227.0,31.0,1.7,32.0,52.0,86.32,49.19
2016,7,22,19,15,113.5,15.5,1.75,31.5,26.0,34.95,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.0,7.5,2.35,24.5,9.0,7.37,0.0
2016,7,23,6,0,86.0,15.0,2.6,25.0,18.0,14.74,0.0
2016,7,23,6,15,198.0,30.0,2.6,25.5,54.0,23.15,12.32
2016,7,23,6,30,310.0,45.0,2.6,26.0,90.0,33.97,22.77
2016,7,23,6,45,396.0,55.0,2.65,26.5,138.0,39.97,28.3
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,59.88,34.47
2016,7,23,7,15,535.5,72.5,2.55,27.5,237.5,100.41,55.32
2016,7,23,7,30,589.0,80.0,2.4,28.0,289.0,147.3,87.92
2016,7,23,7,45,631.5,84.5,2.3,29.0,343.0,195.53,125.68
2016,7,23,8,0,674.0,89.0,2.2,30.0,397.0,248.45,168.68
2016,7,23,8,15,701.5,93.5,2.2,30.5,449.5,301.1,212.46
2016,7,23,8,30,729.0,98.0,2.2,31.0,502.0,358.61,259.16
2016,7,23,8,45,753.0,100.0,2.2,32.0,552.0,412.02,301.15
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,467.02,342.84
2016,7,23,9,15,792.5,105.0,2.25,33.5,648.0,519.75,382.29
2016,7,23,9,30,808.0,108.0,2.3,34.0,694.0,572.64,420.6
2016,7,23,9,45,821.5,109.0,2.35,34.5,736.0,623.87,456.59
2016,7,23,10,0,835.0,110.0,2.4,35.0,778.0,672.57,489.89
2016,7,23,10,15,844.0,112.0,2.45,35.5,813.0,718.11,518.85
2016,7,23,10,30,853.0,114.0,2.5,36.0,848.0,762.2,546.0
2016,7,23,10,45,861.0,114.5,2.65,36.5,877.5,802.4,570.85
2016,7,23,11,0,869.0,115.0,2.8,37.0,907.0,840.63,594.24
2016,7,23,11,15,873.5,116.0,2.9,37.0,928.5,874.13,615.42
2016,7,23,11,30,878.0,117.0,3.0,37.0,950.0,905.1,634.96
2016,7,23,11,45,882.0,116.5,3.1,37.5,964.0,931.46,650.25
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,954.97,663.75
2016,7,23,12,15,887.5,116.5,3.25,38.0,984.0,974.1,675.61
2016,7,23,12,30,889.0,117.0,3.3,38.0,990.0,990.12,685.65
2016,7,23,12,45,888.5,116.5,3.4,38.5,988.0,1000.02,690.9
2016,7,23,13,0,888.0,116.0,3.5,39.0,986.0,1006.64,694.24
2016,7,23,13,15,886.0,115.5,3.55,39.0,976.0,1008.42,695.85
2016,7,23,13,30,884.0,115.0,3.6,39.0,966.0,1006.82,695.53
2016,7,23,13,45,879.5,114.5,3.65,39.0,948.0,999.34,691.69
2016,7,23,14,0,875.0,114.0,3.7,39.0,930.0,988.55,685.92
2016,7,23,14,15,869.5,113.0,3.7,39.0,904.5,973.01,676.99
2016,7,23,14,30,864.0,112.0,3.7,39.0,879.0,954.34,666.19
2016,7,23,14,45,850.0,114.0,3.7,39.0,845.5,927.75,650.45
2016,7,23,15,0,836.0,116.0,3.7,39.0,812.0,898.69,633.16
2016,7,23,15,15,825.5,114.0,3.7,38.5,773.5,866.3,614.97
2016,7,23,15,30,815.0,112.0,3.7,38.0,735.0,831.65,595.13
2016,7,23,15,45,800.5,109.5,3.75,38.0,691.5,795.24,572.92
2016,7,23,16,0,786.0,107.0,3.8,38.0,648.0,752.91,546.51
2016,7,23,16,15,562.0,174.5,3.8,37.5,547.0,626.53,460.57
2016,7,23,16,30,338.0,242.0,3.8,37.0,446.0,503.83,371.81
2016,7,23,16,45,519.0,168.0,3.8,37.0,447.5,539.63,401.92
2016,7,23,17,0,700.0,94.0,3.8,37.0,449.0,553.13,414.44
2016,7,23,17,15,668.0,89.0,3.75,36.5,396.0,495.11,372.42
2016,7,23,17,30,636.0,84.0,3.7,36.0,343.0,438.85,330.66
2016,7,23,17,45,590.0,78.0,3.65,36.0,290.0,376.85,282.7
2016,7,23,18,0,544.0,72.0,3.6,36.0,237.0,318.73,236.4
2016,7,23,18,15,479.5,63.0,3.3,35.0,187.0,254.72,185.48
2016,7,23,18,30,415.0,54.0,3.0,34.0,137.0,197.33,138.73
2016,7,23,18,45,317.0,42.0,2.75,33.5,94.0,135.11,88.96
2016,7,23,19,0,219.0,30.0,2.5,33.0,51.0,83.46,46.85
2016,7,23,19,15,109.5,15.0,2.6,32.5,25.5,30.54,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,34.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,68.0,15.0,2.6,25.0,17.0,14.74,0.0
2016,7,24,6,15,182.0,30.5,2.65,25.5,52.5,23.61,12.51
2016,7,24,6,30,296.0,46.0,2.7,26.0,88.0,34.83,23.46
2016,7,24,6,45,385.5,55.5,2.75,26.5,136.0,40.56,28.79
2016,7,24,7,0,475.0,65.0,2.8,27.0,184.0,59.07,34.29
2016,7,24,7,15,530.0,72.5,2.75,27.5,236.0,99.29,54.76
2016,7,24,7,30,585.0,80.0,2.7,28.0,288.0,146.05,87.13
2016,7,24,7,45,632.5,83.5,2.65,29.0,342.5,194.18,124.63
2016,7,24,8,0,680.0,87.0,2.6,30.0,397.0,247.58,167.98
2016,7,24,8,15,707.5,91.0,2.55,30.5,449.0,302.64,213.72
2016,7,24,8,30,735.0,95.0,2.5,31.0,501.0,357.48,258.6
2016,7,24,8,45,760.5,96.5,2.45,32.0,552.0,411.43,301.13
2016,7,24,9,0,786.0,98.0,2.4,33.0,603.0,467.12,343.4
2016,7,24,9,15,801.0,100.5,2.35,33.5,649.0,519.61,382.57
2016,7,24,9,30,816.0,103.0,2.3,34.0,695.0,574.18,421.75
2016,7,24,9,45,829.0,104.5,2.3,34.5,736.5,624.03,456.63
2016,7,24,10,0,842.0,106.0,2.3,35.0,778.0,673.23,490.01
2016,7,24,10,15,851.0,107.5,2.3,35.5,813.0,718.64,518.41
2016,7,24,10,30,860.0,109.0,2.3,36.0,848.0,762.58,545.07
2016,7,24,10,45,866.0,110.5,2.35,36.5,877.0,802.41,569.0
2016,7,24,11,0,872.0,112.0,2.4,37.0,906.0,840.13,591.32
2016,7,24,11,15,876.5,113.0,2.45,37.0,927.5,873.76,612.11
2016,7,24,11,30,881.0,114.0,2.5,37.0,949.0,904.83,631.25
2016,7,24,11,45,879.5,117.5,2.6,37.5,961.5,930.09,645.8
2016,7,24,12,0,878.0,121.0,2.7,38.0,974.0,952.27,658.45
2016,7,24,12,15,628.5,280.5,2.7,38.0,893.0,892.58,619.84
2016,7,24,12,30,379.0,440.0,2.7,38.0,812.0,815.03,562.87
2016,7,24,12,45,627.0,281.5,2.75,38.5,896.0,913.86,633.29
2016,7,24,13,0,875.0,123.0,2.8,39.0,980.0,1000.7,686.09
2016,7,24,13,15,873.0,122.5,2.8,39.0,970.0,1002.49,686.66
2016,7,24,13,30,871.0,122.0,2.8,39.0,960.0,1000.94,686.04
2016,7,24,13,45,866.0,122.0,2.85,39.0,941.5,993.57,682.42
2016,7,24,14,0,861.0,122.0,2.9,39.0,923.0,982.94,676.93
2016,7,24,14,15,855.0,120.5,2.9,39.0,898.0,966.6,667.63
2016,7,24,14,30,849.0,119.0,2.9,39.0,873.0,947.18,656.53
2016,7,24,14,45,828.5,125.0,2.9,39.0,837.5,918.91,639.95
2016,7,24,15,0,808.0,131.0,2.9,39.0,802.0,893.59,625.26
2016,7,24,15,15,448.5,242.0,2.9,38.5,611.5,667.65,477.09
2016,7,24,15,30,89.0,353.0,2.9,38.0,421.0,437.62,312.7
2016,7,24,15,45,418.0,238.5,2.9,38.0,529.0,611.86,443.85
2016,7,24,16,0,747.0,124.0,2.9,38.0,637.0,739.9,535.26
2016,7,24,16,15,727.5,120.0,2.9,37.5,589.0,692.26,504.97
2016,7,24,16,30,708.0,116.0,2.9,37.0,541.0,645.81,475.9
2016,7,24,16,45,675.5,113.5,2.95,37.0,489.0,590.15,437.59
2016,7,24,17,0,643.0,111.0,3.0,37.0,437.0,535.67,399.15
2016,7,24,17,15,608.5,105.0,3.0,36.5,384.5,477.76,357.92
2016,7,24,17,30,574.0,99.0,3.0,36.0,332.0,421.94,316.88
2016,7,24,17,45,518.0,92.5,3.0,36.0,279.0,357.67,267.69
2016,7,24,18,0,462.0,86.0,3.0,36.0,226.0,296.3,219.55
2016,7,24,18,15,396.0,74.5,2.85,35.5,177.5,233.98,170.18
2016,7,24,18,30,330.0,63.0,2.7,35.0,129.0,178.68,125.56
2016,7,24,18,45,233.0,48.0,2.55,34.5,87.0,118.88,78.57
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,67.12,37.43
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,25.96,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,0.0,21.0,2.05,26.0,21.0,20.27,9.77
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,35.37,23.88
2016,7,25,6,45,0.5,59.5,2.0,26.5,59.5,55.51,41.39
2016,7,25,7,0,1.0,82.0,2.0,27.0,82.0,75.73,55.76
2016,7,25,7,15,10.5,103.5,2.0,27.0,107.5,96.66,72.29
2016,7,25,7,30,20.0,125.0,2.0,27.0,133.0,118.91,89.46
2016,7,25,7,45,192.0,143.5,2.0,27.5,230.5,162.13,116.61
2016,7,25,8,0,364.0,162.0,2.0,28.0,328.0,235.48,168.92
2016,7,25,8,15,437.5,169.0,1.9,28.0,393.0,284.47,206.88
2016,7,25,8,30,511.0,176.0,1.8,28.0,458.0,344.71,253.64
2016,7,25,8,45,549.5,178.5,1.75,28.5,508.0,393.67,291.59
2016,7,25,9,0,588.0,181.0,1.7,29.0,558.0,445.92,331.1
2016,7,25,9,15,608.5,187.0,1.6,29.5,603.0,494.89,366.93
2016,7,25,9,30,629.0,193.0,1.5,30.0,648.0,544.97,402.3
2016,7,25,9,45,661.5,188.0,1.4,30.5,692.0,593.2,435.49
2016,7,25,10,0,694.0,183.0,1.3,31.0,736.0,643.01,468.66
2016,7,25,10,15,706.0,186.5,1.35,31.5,771.0,687.26,497.87
2016,7,25,10,30,718.0,190.0,1.4,32.0,806.0,730.73,525.95
2016,7,25,10,45,739.5,184.0,1.45,33.0,838.0,771.65,550.36
2016,7,25,11,0,761.0,178.0,1.5,34.0,870.0,811.61,573.1
2016,7,25,11,15,767.0,179.5,1.65,34.5,891.5,844.36,593.16
2016,7,25,11,30,773.0,181.0,1.8,35.0,913.0,875.01,611.87
2016,7,25,11,45,580.0,305.5,1.95,35.5,859.0,840.86,587.06
2016,7,25,12,0,387.0,430.0,2.1,36.0,805.0,794.0,551.08
2016,7,25,12,15,316.5,461.5,2.2,36.5,770.5,767.38,531.78
2016,7,25,12,30,246.0,493.0,2.3,37.0,736.0,733.83,507.74
2016,7,25,12,45,536.0,323.0,2.45,37.5,849.0,865.25,601.36
2016,7,25,13,0,826.0,153.0,2.6,38.0,962.0,981.44,675.95
2016,7,25,13,15,824.0,152.5,2.7,38.0,952.0,983.27,677.13
2016,7,25,13,30,822.0,152.0,2.8,38.0,942.0,981.94,677.46
2016,7,25,13,45,538.0,305.0,2.9,38.0,819.0,861.52,600.25
2016,7,25,14,0,254.0,458.0,3.0,38.0,696.0,728.67,507.09
2016,7,25,14,15,528.5,302.0,3.1,38.0,776.5,841.88,591.51
2016,7,25,14,30,803.0,146.0,3.2,38.0,857.0,936.34,655.58
2016,7,25,14,45,777.5,153.5,3.35,38.0,821.5,905.87,637.41
2016,7,25,15,0,752.0,161.0,3.5,38.0,786.0,873.52,618.77
2016,7,25,15,15,487.5,260.0,3.6,37.5,658.0,721.69,518.19
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,567.97,409.15
2016,7,25,15,45,444.5,259.5,3.8,36.5,573.5,656.14,478.78
2016,7,25,16,0,666.0,160.0,3.9,36.0,617.0,715.86,527.03
2016,7,25,16,15,524.5,195.0,4.0,35.5,538.5,616.42,457.09
2016,7,25,16,30,383.0,230.0,4.1,35.0,460.0,523.32,390.41
2016,7,25,16,45,191.5,157.5,4.2,34.5,272.5,299.39,226.36
2016,7,25,17,0,0.0,85.0,4.3,34.0,85.0,82.22,58.51
2016,7,25,17,15,0.0,74.5,4.25,33.5,74.5,72.03,51.06
2016,7,25,17,30,0.0,64.0,4.2,33.0,64.0,61.86,43.36
2016,7,25,17,45,0.0,53.5,4.2,32.5,53.5,51.69,35.54
2016,7,25,18,0,0.0,43.0,4.2,32.0,43.0,41.52,27.58
2016,7,25,18,15,0.0,33.5,4.05,31.5,33.5,32.34,20.25
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,23.15,12.81
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,14.95,6.07
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,9.0,9.0,2.2,24.0,9.0,8.85,0.0
2016,7,26,6,15,63.0,31.5,2.25,24.0,40.0,27.46,15.15
2016,7,26,6,30,117.0,54.0,2.3,24.0,71.0,43.55,30.92
2016,7,26,6,45,182.5,75.5,2.4,24.5,114.5,59.62,45.2
2016,7,26,7,0,248.0,97.0,2.5,25.0,158.0,82.42,57.79
2016,7,26,7,15,127.5,108.0,2.5,25.0,139.5,103.32,73.9
2016,7,26,7,30,7.0,119.0,2.5,25.0,121.0,111.94,85.2
2016,7,26,7,45,5.0,131.0,2.55,25.5,133.0,124.06,94.56
2016,7,26,8,0,3.0,143.0,2.6,26.0,145.0,135.79,103.41
2016,7,26,8,15,84.5,191.5,2.6,26.5,238.0,202.58,153.26
2016,7,26,8,30,166.0,240.0,2.6,27.0,331.0,278.56,210.04
2016,7,26,8,45,121.0,259.5,2.65,27.5,329.5,288.36,217.56
2016,7,26,9,0,76.0,279.0,2.7,28.0,328.0,295.66,222.53
2016,7,26,9,15,126.0,309.0,2.7,28.0,397.5,352.91,265.14
2016,7,26,9,30,176.0,339.0,2.7,28.0,467.0,417.91,312.85
2016,7,26,9,45,172.5,361.5,2.75,28.5,493.0,447.32,333.0
2016,7,26,10,0,169.0,384.0,2.8,29.0,519.0,476.21,352.56
2016,7,26,10,15,430.0,293.5,2.8,29.0,658.0,588.74,438.08
2016,7,26,10,30,691.0,203.0,2.8,29.0,797.0,722.37,535.87
2016,7,26,10,45,485.0,320.5,2.8,29.5,744.5,697.8,511.49
2016,7,26,11,0,279.0,438.0,2.8,30.0,692.0,656.59,476.11
2016,7,26,11,15,259.5,455.0,2.8,30.0,695.5,668.14,483.27
2016,7,26,11,30,240.0,472.0,2.8,30.0,699.0,676.56,487.95
2016,7,26,11,45,324.5,447.5,2.8,30.0,759.5,741.74,534.06
2016,7,26,12,0,409.0,423.0,2.8,30.0,820.0,810.0,581.14
2016,7,26,12,15,254.5,456.0,2.8,30.0,704.0,702.28,504.69
2016,7,26,12,30,100.0,489.0,2.8,30.0,588.0,582.64,419.11
2016,7,26,12,45,117.5,493.5,2.8,30.0,608.5,612.52,440.71
2016,7,26,13,0,135.0,498.0,2.8,30.0,629.0,637.93,458.4
2016,7,26,13,15,450.0,342.5,2.8,30.0,775.5,809.78,584.98
2016,7,26,13,30,765.0,187.0,2.8,30.0,922.0,966.48,691.77
2016,7,26,13,45,599.0,289.0,2.85,30.0,858.0,907.19,651.25
2016,7,26,14,0,433.0,391.0,2.9,30.0,794.0,842.94,604.61
2016,7,26,14,15,241.5,391.0,2.9,30.0,615.0,645.99,469.23
2016,7,26,14,30,50.0,391.0,2.9,30.0,436.0,444.04,324.05
2016,7,26,14,45,33.5,335.0,2.9,30.0,365.0,370.23,272.31
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,290.5,214.58
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.5,255.58,189.33
2016,7,26,15,30,9.0,217.0,2.8,30.0,225.0,220.85,163.81
2016,7,26,15,45,36.5,257.0,2.8,30.0,283.0,290.76,217.27
2016,7,26,16,0,64.0,297.0,2.8,30.0,341.0,354.73,265.37
2016,7,26,16,15,332.5,227.5,2.75,29.5,429.0,497.34,377.73
2016,7,26,16,30,601.0,158.0,2.7,29.0,517.0,613.6,466.89
2016,7,26,16,45,604.0,139.0,2.7,29.0,471.5,568.88,434.77
2016,7,26,17,0,607.0,120.0,2.7,29.0,426.0,522.22,401.36
2016,7,26,17,15,571.5,113.0,2.6,28.5,374.5,464.29,358.55
2016,7,26,17,30,536.0,106.0,2.5,28.0,323.0,408.62,316.22
2016,7,26,17,45,489.5,96.5,2.4,28.0,271.5,345.13,266.21
2016,7,26,18,0,443.0,87.0,2.3,28.0,220.0,288.78,220.46
2016,7,26,18,15,376.5,75.5,2.1,27.5,172.0,227.39,170.39
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,173.13,125.38
2016,7,26,18,45,222.0,47.5,1.7,26.5,83.5,115.27,78.42
2016,7,26,19,0,134.0,31.0,1.5,26.0,43.0,67.66,38.26
2016,7,26,19,15,67.0,15.5,1.5,25.5,21.5,24.69,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.85,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,6.26,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,8.68,1.5
2016,7,27,7,15,0.0,12.0,1.45,25.5,12.0,11.57,3.89
2016,7,27,7,30,0.0,15.0,1.5,26.0,15.0,14.47,6.24
2016,7,27,7,45,0.0,19.5,1.55,26.5,19.5,18.82,9.74
2016,7,27,8,0,0.0,24.0,1.6,27.0,24.0,23.17,13.18
2016,7,27,8,15,0.0,46.5,1.6,27.5,46.5,44.93,30.58
2016,7,27,8,30,0.0,69.0,1.6,28.0,69.0,66.72,47.68
2016,7,27,8,45,0.0,92.5,1.65,28.5,92.5,89.5,65.26
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,111.92,82.27
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,71.13,50.34
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,29.98,18.03
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.5,144.63,106.7
2016,7,27,10,0,15.0,259.0,1.9,30.0,272.0,258.64,191.22
2016,7,27,10,15,51.0,332.5,2.0,30.0,376.5,354.12,260.79
2016,7,27,10,30,87.0,406.0,2.1,30.0,481.0,454.38,332.03
2016,7,27,10,45,238.5,399.0,2.25,30.5,613.5,574.38,418.35
2016,7,27,11,0,390.0,392.0,2.4,31.0,746.0,705.76,509.62
2016,7,27,11,15,324.5,429.5,2.5,31.0,729.0,700.32,503.29
2016,7,27,11,30,259.0,467.0,2.6,31.0,712.0,690.27,494.68
2016,7,27,11,45,319.5,449.0,2.75,31.0,756.5,738.72,529.44
2016,7,27,12,0,380.0,431.0,2.9,31.0,801.0,788.64,564.59
2016,7,27,12,15,348.5,452.5,2.95,31.0,793.0,789.69,563.93
2016,7,27,12,30,317.0,474.0,3.0,31.0,785.0,788.62,562.24
2016,7,27,12,45,360.0,451.0,3.15,31.0,803.5,814.94,581.92
2016,7,27,13,0,403.0,428.0,3.3,31.0,822.0,840.17,600.73
2016,7,27,13,15,538.0,341.0,3.35,31.0,861.0,896.67,642.87
2016,7,27,13,30,673.0,254.0,3.4,31.0,900.0,946.69,679.85
2016,7,27,13,45,675.0,247.0,3.45,31.5,884.0,940.74,675.01
2016,7,27,14,0,677.0,240.0,3.5,32.0,868.0,931.94,668.86
2016,7,27,14,15,669.0,237.0,3.5,32.0,843.5,914.63,658.35
2016,7,27,14,30,661.0,234.0,3.5,32.0,819.0,894.83,646.33
2016,7,27,14,45,477.0,309.5,3.5,32.0,723.5,785.51,569.78
2016,7,27,15,0,293.0,385.0,3.5,32.0,628.0,677.87,492.6
2016,7,27,15,15,251.0,372.5,3.45,31.5,573.5,620.6,454.46
2016,7,27,15,30,209.0,360.0,3.4,31.0,519.0,557.09,411.08
2016,7,27,15,45,404.0,276.0,3.35,31.0,560.0,639.59,475.71
2016,7,27,16,0,599.0,192.0,3.3,31.0,601.0,695.76,520.19
2016,7,27,16,15,575.0,185.5,3.15,31.0,554.0,647.45,485.97
2016,7,27,16,30,551.0,179.0,3.0,31.0,507.0,596.6,450.17
2016,7,27,16,45,524.5,169.0,2.85,31.0,458.0,543.84,412.38
2016,7,27,17,0,498.0,159.0,2.7,31.0,409.0,492.12,374.64
2016,7,27,17,15,458.0,149.0,2.3,30.5,358.0,433.93,331.37
2016,7,27,17,30,418.0,139.0,1.9,30.0,307.0,378.75,289.43
2016,7,27,17,45,372.5,124.5,1.55,29.5,257.5,319.47,243.64
2016,7,27,18,0,327.0,110.0,1.2,29.0,208.0,259.81,196.64
2016,7,27,18,15,259.0,93.5,1.1,28.5,161.0,199.57,148.84
2016,7,27,18,30,191.0,77.0,1.0,28.0,114.0,146.83,106.46
2016,7,27,18,45,119.5,54.5,0.9,27.5,75.0,93.88,64.32
2016,7,27,19,0,48.0,32.0,0.8,27.0,36.0,45.89,25.09
2016,7,27,19,15,24.0,16.0,0.8,26.5,18.0,19.08,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,9.0,5.5,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,18.0,11.0,2.3,25.0,11.0,10.81,0.0
2016,7,28,6,15,108.0,30.0,2.4,25.0,43.5,24.92,12.62
2016,7,28,6,30,198.0,49.0,2.5,25.0,76.0,37.52,25.68
2016,7,28,6,45,290.0,62.0,2.7,25.5,122.0,46.07,33.53
2016,7,28,7,0,382.0,75.0,2.9,26.0,168.0,63.3,40.62
2016,7,28,7,15,278.0,105.0,2.95,26.0,182.0,108.52,72.34
2016,7,28,7,30,174.0,135.0,3.0,26.0,196.0,141.35,101.36
2016,7,28,7,45,392.5,119.5,3.15,26.5,287.0,176.67,121.1
2016,7,28,8,0,611.0,104.0,3.3,27.0,378.0,242.56,168.2
2016,7,28,8,15,422.0,168.0,3.25,27.5,369.0,277.68,203.32
2016,7,28,8,30,233.0,232.0,3.2,28.0,360.0,296.1,221.85
2016,7,28,8,45,148.0,252.0,3.2,28.5,336.5,293.13,220.56
2016,7,28,9,0,63.0,272.0,3.2,29.0,313.0,283.18,212.67
2016,7,28,9,15,93.0,304.0,3.1,29.0,369.0,333.15,249.69
2016,7,28,9,30,123.0,336.0,3.0,29.0,425.0,384.37,287.07
2016,7,28,9,45,462.5,230.5,2.9,29.5,593.0,506.92,380.67
2016,7,28,10,0,802.0,125.0,2.8,30.0,761.0,661.83,494.47
2016,7,28,10,15,811.5,127.0,2.75,30.0,796.5,707.46,525.0
2016,7,28,10,30,821.0,129.0,2.7,30.0,832.0,750.89,553.19
2016,7,28,10,45,829.0,130.0,2.7,30.5,861.0,790.61,577.67
2016,7,28,11,0,837.0,131.0,2.7,31.0,890.0,828.46,600.6
2016,7,28,11,15,842.0,132.0,2.75,31.0,911.5,861.62,621.79
2016,7,28,11,30,847.0,133.0,2.8,31.0,933.0,892.36,641.36
2016,7,28,11,45,851.0,133.0,2.85,31.5,947.5,918.64,656.71
2016,7,28,12,0,855.0,133.0,2.9,32.0,962.0,942.17,670.28
2016,7,28,12,15,856.5,133.5,2.95,32.0,968.0,960.92,682.19
2016,7,28,12,30,858.0,134.0,3.0,32.0,974.0,976.66,692.3
2016,7,28,12,45,857.0,134.0,3.1,32.0,971.5,986.37,699.09
2016,7,28,13,0,856.0,134.0,3.2,32.0,969.0,992.89,704.01
2016,7,28,13,15,854.0,133.5,3.25,32.0,959.0,994.68,705.69
2016,7,28,13,30,852.0,133.0,3.3,32.0,949.0,993.19,705.45
2016,7,28,13,45,847.5,132.0,3.4,32.0,931.0,985.41,701.68
2016,7,28,14,0,843.0,131.0,3.5,32.0,913.0,974.41,695.96
2016,7,28,14,15,586.0,272.0,3.55,32.0,808.5,869.16,626.85
2016,7,28,14,30,329.0,413.0,3.6,32.0,704.0,751.46,541.34
2016,7,28,14,45,249.0,408.5,3.7,32.0,624.0,666.37,483.39
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,575.9,420.19
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,562.56,413.5
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,547.64,405.29
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,468.11,348.24
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,384.53,287.36
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,348.14,261.95
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,312.16,236.28
2016,7,28,16,45,59.0,225.5,3.8,30.0,258.5,270.92,205.72
2016,7,28,17,0,46.0,197.0,3.8,30.0,220.0,230.66,175.49
2016,7,28,17,15,42.5,174.0,3.65,29.5,193.5,202.94,154.95
2016,7,28,17,30,39.0,151.0,3.5,29.0,167.0,175.47,134.18
2016,7,28,17,45,31.5,128.5,3.35,28.5,140.0,146.89,112.09
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,119.02,90.13
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,89.1,66.16
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,63.45,45.37
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,41.93,27.51
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,20.28,8.48
2016,7,28,19,15,0.0,10.5,2.4,25.5,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,111.0,29.0,1.95,24.0,43.5,24.13,11.8
2016,7,29,6,30,222.0,47.0,2.1,24.0,76.0,35.94,24.45
2016,7,29,6,45,306.5,60.5,2.25,24.5,122.0,44.96,32.71
2016,7,29,7,0,391.0,74.0,2.4,25.0,168.0,62.15,40.04
2016,7,29,7,15,450.5,83.5,2.45,25.0,218.5,99.95,59.44
2016,7,29,7,30,510.0,93.0,2.5,25.0,269.0,144.22,89.89
2016,7,29,7,45,255.0,112.5,2.6,25.5,200.5,147.57,103.66
2016,7,29,8,0,0.0,132.0,2.7,26.0,132.0,125.12,95.06
2016,7,29,8,15,131.0,179.5,2.7,26.5,251.5,203.52,153.11
2016,7,29,8,30,262.0,227.0,2.7,27.0,371.0,299.29,224.69
2016,7,29,8,45,489.5,175.0,2.75,27.5,475.5,363.75,272.77
2016,7,29,9,0,717.0,123.0,2.8,28.0,580.0,452.79,340.63
2016,7,29,9,15,574.0,199.0,2.75,28.0,583.0,486.59,366.16
2016,7,29,9,30,431.0,275.0,2.7,28.0,586.0,504.35,378.14
2016,7,29,9,45,370.5,316.5,2.7,28.5,595.5,529.18,394.44
2016,7,29,10,0,310.0,358.0,2.7,29.0,605.0,546.35,404.46
2016,7,29,10,15,241.5,389.5,2.65,29.0,587.0,542.75,400.03
2016,7,29,10,30,173.0,421.0,2.6,29.0,569.0,533.54,391.38
2016,7,29,10,45,121.5,422.5,2.55,29.5,528.5,503.19,367.71
2016,7,29,11,0,70.0,424.0,2.5,30.0,488.0,467.84,340.45
2016,7,29,11,15,55.5,415.5,2.35,30.0,467.0,451.25,327.98
2016,7,29,11,30,41.0,407.0,2.2,30.0,446.0,433.37,314.51
2016,7,29,11,45,221.0,415.0,2.1,30.5,628.5,614.9,444.34
2016,7,29,12,0,401.0,423.0,2.0,31.0,811.0,800.92,568.67
2016,7,29,12,15,352.0,453.0,1.85,31.0,795.0,793.89,559.49
2016,7,29,12,30,303.0,483.0,1.7,31.0,779.0,784.24,550.27
2016,7,29,12,45,586.5,304.0,1.6,31.5,876.0,896.61,629.64
2016,7,29,13,0,870.0,125.0,1.5,32.0,973.0,997.97,690.68
2016,7,29,13,15,868.0,124.5,1.45,32.0,963.5,999.73,690.06
2016,7,29,13,30,866.0,124.0,1.4,32.0,954.0,998.16,688.68
2016,7,29,13,45,866.5,120.5,1.4,32.5,937.0,992.69,684.46
2016,7,29,14,0,867.0,117.0,1.4,33.0,920.0,983.81,678.35
2016,7,29,14,15,861.5,116.0,1.5,33.0,895.0,968.27,671.14
2016,7,29,14,30,856.0,115.0,1.6,33.0,870.0,949.6,662.01
2016,7,29,14,45,819.0,130.5,1.7,33.0,831.0,915.39,643.12
2016,7,29,15,0,782.0,146.0,1.8,33.0,792.0,885.24,626.64
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.0,852.04,607.9
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,816.75,587.52
2016,7,29,15,45,750.0,133.5,2.1,33.0,673.5,777.95,564.51
2016,7,29,16,0,741.0,127.0,2.2,33.0,631.0,737.31,539.86
2016,7,29,16,15,721.0,123.0,2.25,32.5,583.0,691.3,511.87
2016,7,29,16,30,701.0,119.0,2.3,32.0,535.0,642.78,481.07
2016,7,29,16,45,679.0,112.5,2.35,32.0,484.5,589.96,444.58
2016,7,29,17,0,657.0,106.0,2.4,32.0,434.0,537.4,407.24
2016,7,29,17,15,622.5,100.0,2.15,31.5,381.0,478.71,364.12
2016,7,29,17,30,588.0,94.0,1.9,31.0,328.0,422.11,321.36
2016,7,29,17,45,542.0,85.5,1.7,30.5,276.0,359.76,273.22
2016,7,29,18,0,496.0,77.0,1.5,30.0,224.0,301.4,226.73
2016,7,29,18,15,427.5,67.0,1.4,29.0,174.0,237.55,175.61
2016,7,29,18,30,359.0,57.0,1.3,28.0,124.0,179.69,128.22
2016,7,29,18,45,260.0,42.5,1.25,27.5,82.5,118.7,79.05
2016,7,29,19,0,161.0,28.0,1.2,27.0,41.0,68.22,35.31
2016,7,29,19,15,80.5,14.0,1.2,27.0,20.5,24.81,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,10.81,0.0
2016,7,30,6,15,145.0,27.5,2.25,24.0,44.5,21.4,9.51
2016,7,30,6,30,256.0,44.0,2.4,24.0,78.0,33.55,22.42
2016,7,30,6,45,356.5,54.5,2.6,24.5,126.0,40.28,28.72
2016,7,30,7,0,457.0,65.0,2.8,25.0,174.0,55.15,33.87
2016,7,30,7,15,515.0,73.0,2.8,25.5,226.0,94.8,52.94
2016,7,30,7,30,573.0,81.0,2.8,26.0,278.0,141.42,84.69
2016,7,30,7,45,622.5,84.5,2.85,26.5,333.0,189.23,122.09
2016,7,30,8,0,672.0,88.0,2.9,27.0,388.0,242.6,166.08
2016,7,30,8,15,700.5,92.5,2.85,27.5,441.0,295.66,210.95
2016,7,30,8,30,729.0,97.0,2.8,28.0,494.0,353.7,258.97
2016,7,30,8,45,755.0,98.5,2.75,28.5,545.5,407.76,302.94
2016,7,30,9,0,781.0,100.0,2.7,29.0,597.0,463.65,346.93
2016,7,30,9,15,796.5,103.0,2.65,29.5,643.5,516.92,387.57
2016,7,30,9,30,812.0,106.0,2.6,30.0,690.0,570.34,426.92
2016,7,30,9,45,827.0,106.5,2.55,30.5,732.0,622.52,464.07
2016,7,30,10,0,842.0,107.0,2.5,31.0,774.0,672.33,498.44
2016,7,30,10,15,851.0,109.0,2.5,31.5,809.5,718.51,528.13
2016,7,30,10,30,860.0,111.0,2.5,32.0,845.0,763.19,555.87
2016,7,30,10,45,869.0,110.5,2.5,32.5,875.0,803.79,580.48
2016,7,30,11,0,878.0,110.0,2.5,33.0,905.0,842.44,603.5
2016,7,30,11,15,882.5,111.0,2.55,33.0,926.5,876.48,624.92
2016,7,30,11,30,887.0,112.0,2.6,33.0,948.0,907.93,644.64
2016,7,30,11,45,894.5,109.0,2.65,33.5,963.0,935.5,660.52
2016,7,30,12,0,902.0,106.0,2.7,34.0,978.0,960.29,674.62
2016,7,30,12,15,902.5,106.5,2.8,34.0,984.0,978.86,686.64
2016,7,30,12,30,903.0,107.0,2.9,34.0,990.0,994.19,696.77
2016,7,30,12,45,903.0,106.5,3.0,34.5,988.0,1004.73,702.59
2016,7,30,13,0,903.0,106.0,3.1,35.0,986.0,1011.9,706.42
2016,7,30,13,15,901.0,105.5,3.15,35.0,975.5,1013.63,708.07
2016,7,30,13,30,899.0,105.0,3.2,35.0,965.0,1011.89,707.71
2016,7,30,13,45,894.5,104.5,3.3,35.0,946.5,1004.2,704.13
2016,7,30,14,0,890.0,104.0,3.4,35.0,928.0,993.1,698.53
2016,7,30,14,15,884.5,103.0,3.45,35.0,902.5,977.17,689.62
2016,7,30,14,30,879.0,102.0,3.5,35.0,877.0,958.03,678.74
2016,7,30,14,45,870.5,101.0,3.55,35.0,844.5,932.97,664.1
2016,7,30,15,0,862.0,100.0,3.6,35.0,812.0,905.08,647.64
2016,7,30,15,15,852.0,98.5,3.65,34.5,773.0,872.67,629.44
2016,7,30,15,30,842.0,97.0,3.7,34.0,734.0,837.87,609.47
2016,7,30,15,45,827.5,95.0,3.75,34.0,689.5,796.62,583.68
2016,7,30,16,0,813.0,93.0,3.8,34.0,645.0,753.72,556.5
2016,7,30,16,15,795.5,90.5,3.75,33.5,596.5,710.22,529.3
2016,7,30,16,30,778.0,88.0,3.7,33.0,548.0,662.05,498.36
2016,7,30,16,45,751.5,85.5,3.7,33.0,495.5,607.22,460.71
2016,7,30,17,0,725.0,83.0,3.7,33.0,443.0,552.89,421.22
2016,7,30,17,15,693.0,78.5,3.45,32.5,389.5,494.01,377.65
2016,7,30,17,30,661.0,74.0,3.2,32.0,336.0,437.95,334.85
2016,7,30,17,45,613.0,69.0,3.0,31.5,282.5,374.79,285.48
2016,7,30,18,0,565.0,64.0,2.8,31.0,229.0,315.76,237.81
2016,7,30,18,15,496.5,56.0,2.55,30.5,178.5,250.43,184.29
2016,7,30,18,30,428.0,48.0,2.3,30.0,128.0,192.23,135.64
2016,7,30,18,45,319.5,37.0,2.1,29.5,85.0,128.36,83.95
2016,7,30,19,0,211.0,26.0,1.9,29.0,42.0,75.58,37.15
2016,7,30,19,15,105.5,13.0,1.9,28.5,21.0,27.11,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
