Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,18.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,37.0,10.0,3.3,24.0,11.0,9.83,0.0
2016,7,31,6,15,157.5,25.5,3.4,24.5,44.5,19.78,7.99
2016,7,31,6,30,278.0,41.0,3.5,25.0,78.0,31.17,20.28
2016,7,31,6,45,383.5,49.5,3.65,25.5,126.0,35.96,24.91
2016,7,31,7,0,489.0,58.0,3.8,26.0,174.0,48.88,28.68
2016,7,31,7,15,546.0,65.0,3.8,26.0,226.5,89.53,47.61
2016,7,31,7,30,603.0,72.0,3.8,26.0,279.0,136.96,79.95
2016,7,31,7,45,652.0,74.5,3.85,26.5,334.5,185.57,118.22
2016,7,31,8,0,701.0,77.0,3.9,27.0,390.0,242.0,165.03
2016,7,31,8,15,728.0,81.0,3.9,27.5,442.5,295.58,210.86
2016,7,31,8,30,755.0,85.0,3.9,28.0,495.0,351.62,258.05
2016,7,31,8,45,774.0,88.5,3.95,28.5,545.5,406.03,303.05
2016,7,31,9,0,793.0,92.0,4.0,29.0,596.0,461.47,347.51
2016,7,31,9,15,808.5,95.0,4.0,29.5,642.5,517.67,391.02
2016,7,31,9,30,824.0,98.0,4.0,30.0,689.0,571.37,431.38
2016,7,31,9,45,837.0,99.0,4.05,30.5,730.5,621.45,468.11
2016,7,31,10,0,850.0,100.0,4.1,31.0,772.0,670.85,503.34
2016,7,31,10,15,858.5,101.5,4.1,31.0,807.5,716.56,534.31
2016,7,31,10,30,867.0,103.0,4.1,31.0,843.0,760.71,563.67
2016,7,31,10,45,874.5,104.0,4.15,31.5,872.5,801.8,589.67
2016,7,31,11,0,882.0,105.0,4.2,32.0,902.0,840.84,614.0
2016,7,31,11,15,647.0,254.0,4.2,32.5,846.5,813.05,592.05
2016,7,31,11,30,412.0,403.0,4.2,33.0,791.0,767.52,552.61
2016,7,31,11,45,656.5,253.5,4.25,33.5,882.5,861.96,622.85
2016,7,31,12,0,901.0,104.0,4.3,34.0,974.0,957.35,683.54
2016,7,31,12,15,902.0,104.0,4.35,34.0,980.0,975.89,694.89
2016,7,31,12,30,903.0,104.0,4.4,34.0,986.0,991.2,704.75
2016,7,31,12,45,901.0,105.0,4.45,34.5,983.5,1001.24,709.89
2016,7,31,13,0,899.0,106.0,4.5,35.0,981.0,1007.89,712.98
2016,7,31,13,15,896.5,105.5,4.55,35.0,970.5,1009.1,714.21
2016,7,31,13,30,894.0,105.0,4.6,35.0,960.0,1006.84,713.38
2016,7,31,13,45,888.0,106.0,4.65,35.0,941.5,999.19,709.24
2016,7,31,14,0,882.0,107.0,4.7,35.0,923.0,988.2,703.08
2016,7,31,14,15,876.5,106.0,4.7,34.5,897.5,972.36,695.09
2016,7,31,14,30,871.0,105.0,4.7,34.0,872.0,953.33,685.08
2016,7,31,14,45,848.5,112.5,4.7,34.0,836.0,924.15,667.05
2016,7,31,15,0,826.0,120.0,4.7,34.0,800.0,892.85,647.63
2016,7,31,15,15,815.0,117.5,4.7,34.0,761.5,859.49,626.78
2016,7,31,15,30,804.0,115.0,4.7,34.0,723.0,828.45,607.36
2016,7,31,15,45,787.0,113.5,4.75,34.0,678.5,786.76,580.88
2016,7,31,16,0,770.0,112.0,4.8,34.0,634.0,743.68,553.19
2016,7,31,16,15,751.5,108.5,4.8,33.5,586.0,696.17,522.91
2016,7,31,16,30,733.0,105.0,4.8,33.0,538.0,647.95,491.57
2016,7,31,16,45,705.5,101.5,4.8,33.0,486.0,594.78,453.62
2016,7,31,17,0,678.0,98.0,4.8,33.0,434.0,540.81,413.96
2016,7,31,17,15,644.0,92.5,4.65,32.5,381.0,481.92,370.11
2016,7,31,17,30,610.0,87.0,4.5,32.0,328.0,425.05,326.55
2016,7,31,17,45,559.0,80.5,4.35,31.5,275.0,361.4,276.59
2016,7,31,18,0,508.0,74.0,4.2,31.0,222.0,302.23,228.72
2016,7,31,18,15,436.5,64.5,4.05,30.5,172.0,237.26,175.52
2016,7,31,18,30,365.0,55.0,3.9,30.0,122.0,178.56,126.73
2016,7,31,18,45,256.0,41.0,3.75,29.5,80.0,115.56,76.03
2016,7,31,19,0,147.0,27.0,3.6,29.0,38.0,63.44,30.07
2016,7,31,19,15,73.5,13.5,3.7,28.5,19.0,23.15,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.88,0.0
2016,8,1,6,15,64.5,30.0,3.45,23.5,38.0,25.98,11.81
2016,8,1,6,30,128.0,53.0,3.6,24.0,69.0,42.73,29.94
2016,8,1,6,45,252.0,65.5,3.75,24.5,118.0,49.2,36.25
2016,8,1,7,0,376.0,78.0,3.9,25.0,167.0,63.52,42.34
2016,8,1,7,15,439.5,88.5,3.95,25.5,219.0,101.58,61.43
2016,8,1,7,30,503.0,99.0,4.0,26.0,271.0,147.04,92.23
2016,8,1,7,45,575.0,99.0,4.1,27.0,329.0,191.83,125.82
2016,8,1,8,0,647.0,99.0,4.2,28.0,387.0,244.91,168.23
2016,8,1,8,15,678.0,104.0,4.25,28.5,440.5,297.87,212.86
2016,8,1,8,30,709.0,109.0,4.3,29.0,494.0,353.81,259.35
2016,8,1,8,45,741.5,109.5,4.35,29.5,547.0,411.32,306.1
2016,8,1,9,0,774.0,110.0,4.4,30.0,600.0,468.74,351.66
2016,8,1,9,15,791.0,113.0,4.4,30.5,647.5,522.57,393.26
2016,8,1,9,30,808.0,116.0,4.4,31.0,695.0,576.73,433.81
2016,8,1,9,45,824.0,117.0,4.4,32.0,738.0,628.43,470.5
2016,8,1,10,0,840.0,118.0,4.4,33.0,781.0,680.74,506.35
2016,8,1,10,15,849.5,119.5,4.4,33.0,817.5,726.86,538.0
2016,8,1,10,30,859.0,121.0,4.4,33.0,854.0,771.52,567.49
2016,8,1,10,45,868.0,121.5,4.4,33.5,884.0,813.16,593.44
2016,8,1,11,0,877.0,122.0,4.4,34.0,914.0,852.86,617.78
2016,8,1,11,15,881.5,123.0,4.4,34.5,936.0,886.99,638.17
2016,8,1,11,30,886.0,124.0,4.4,35.0,958.0,918.51,656.71
2016,8,1,11,45,891.0,123.5,4.45,35.5,972.5,946.3,672.93
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,971.21,687.27
2016,8,1,12,15,897.0,123.0,4.5,36.0,993.0,989.78,698.75
2016,8,1,12,30,898.0,123.0,4.5,36.0,999.0,1005.13,708.28
2016,8,1,12,45,898.5,122.0,4.5,36.5,997.0,1015.72,713.41
2016,8,1,13,0,899.0,121.0,4.5,37.0,995.0,1022.95,716.54
2016,8,1,13,15,897.0,120.5,4.5,37.0,984.5,1024.76,717.86
2016,8,1,13,30,895.0,120.0,4.5,37.0,974.0,1023.1,717.17
2016,8,1,13,45,892.0,118.0,4.5,37.0,955.5,1015.45,712.83
2016,8,1,14,0,889.0,116.0,4.5,37.0,937.0,1004.35,706.47
2016,8,1,14,15,883.0,115.0,4.5,37.0,911.0,987.97,696.86
2016,8,1,14,30,877.0,114.0,4.5,37.0,885.0,968.39,685.32
2016,8,1,14,45,870.0,112.0,4.5,37.0,852.0,943.73,670.57
2016,8,1,15,0,863.0,110.0,4.5,37.0,819.0,916.16,653.97
2016,8,1,15,15,852.0,107.5,4.45,36.5,779.5,881.73,633.96
2016,8,1,15,30,841.0,105.0,4.4,36.0,740.0,844.95,612.25
2016,8,1,15,45,827.5,102.5,4.4,36.0,695.0,803.97,586.46
2016,8,1,16,0,814.0,100.0,4.4,36.0,650.0,765.23,561.97
2016,8,1,16,15,796.0,97.0,4.35,35.5,600.5,716.89,531.56
2016,8,1,16,30,778.0,94.0,4.3,35.0,551.0,667.7,500.06
2016,8,1,16,45,753.0,90.0,4.3,35.0,498.5,612.12,461.77
2016,8,1,17,0,728.0,86.0,4.3,35.0,446.0,556.91,421.82
2016,8,1,17,15,694.5,81.5,4.0,34.0,391.5,498.14,379.2
2016,8,1,17,30,661.0,77.0,3.7,33.0,337.0,440.12,335.7
2016,8,1,17,45,612.0,71.5,3.4,32.5,282.5,375.9,285.45
2016,8,1,18,0,563.0,66.0,3.1,32.0,228.0,315.93,237.02
2016,8,1,18,15,491.0,57.5,2.9,31.0,176.5,248.95,182.77
2016,8,1,18,30,419.0,49.0,2.7,30.0,125.0,189.51,133.52
2016,8,1,18,45,302.0,37.5,2.5,29.5,82.0,123.74,80.55
2016,8,1,19,0,185.0,26.0,2.3,29.0,39.0,68.99,30.8
2016,8,1,19,15,92.5,13.0,2.5,28.5,19.5,25.08,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.0,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,18.0,9.0,2.3,23.0,9.0,8.85,0.0
2016,8,2,6,15,128.0,26.5,2.55,23.5,41.5,20.71,7.8
2016,8,2,6,30,238.0,44.0,2.8,24.0,74.0,33.74,22.44
2016,8,2,6,45,348.5,54.0,3.1,24.5,122.5,40.07,28.49
2016,8,2,7,0,459.0,64.0,3.4,25.0,171.0,52.62,33.02
2016,8,2,7,15,518.5,72.0,3.45,25.5,223.5,92.41,51.32
2016,8,2,7,30,578.0,80.0,3.5,26.0,276.0,139.39,82.95
2016,8,2,7,45,634.0,81.5,3.55,27.0,332.5,186.97,119.61
2016,8,2,8,0,690.0,83.0,3.6,28.0,389.0,240.9,163.6
2016,8,2,8,15,718.5,87.5,3.55,28.5,442.5,297.46,211.31
2016,8,2,8,30,747.0,92.0,3.5,29.0,496.0,354.07,258.47
2016,8,2,8,45,773.0,93.0,3.5,29.5,547.5,408.77,303.25
2016,8,2,9,0,799.0,94.0,3.5,30.0,599.0,465.27,348.09
2016,8,2,9,15,814.5,97.0,3.45,30.5,646.0,521.86,391.4
2016,8,2,9,30,830.0,100.0,3.4,31.0,693.0,575.96,431.54
2016,8,2,9,45,843.5,101.0,3.35,32.0,735.5,626.76,467.14
2016,8,2,10,0,857.0,102.0,3.3,33.0,778.0,676.9,500.99
2016,8,2,10,15,865.5,103.5,3.25,33.0,813.5,723.02,531.48
2016,8,2,10,30,874.0,105.0,3.2,33.0,849.0,767.55,560.2
2016,8,2,10,45,881.5,106.0,3.2,33.5,878.5,809.0,585.59
2016,8,2,11,0,889.0,107.0,3.2,34.0,908.0,848.37,609.28
2016,8,2,11,15,893.0,107.5,3.2,34.5,930.0,881.93,628.92
2016,8,2,11,30,897.0,108.0,3.2,35.0,952.0,912.81,646.69
2016,8,2,11,45,900.5,108.0,3.25,35.5,966.0,939.92,662.26
2016,8,2,12,0,904.0,108.0,3.3,36.0,980.0,964.06,675.92
2016,8,2,12,15,905.0,108.5,3.35,36.0,986.0,983.19,687.87
2016,8,2,12,30,906.0,109.0,3.4,36.0,992.0,999.08,697.9
2016,8,2,12,45,906.0,108.5,3.45,36.5,990.0,1009.66,703.28
2016,8,2,13,0,906.0,108.0,3.5,37.0,988.0,1016.84,706.66
2016,8,2,13,15,904.0,107.5,3.55,37.0,977.5,1018.56,708.25
2016,8,2,13,30,902.0,107.0,3.6,37.0,967.0,1016.78,707.83
2016,8,2,13,45,898.5,106.0,3.7,37.0,948.5,1009.49,704.45
2016,8,2,14,0,895.0,105.0,3.8,37.0,930.0,998.76,699.02
2016,8,2,14,15,889.5,103.5,3.85,37.0,904.0,982.16,689.67
2016,8,2,14,30,884.0,102.0,3.9,37.0,878.0,962.32,678.35
2016,8,2,14,45,876.0,101.0,3.95,37.0,845.0,937.52,663.9
2016,8,2,15,0,868.0,100.0,4.0,37.0,812.0,909.84,647.6
2016,8,2,15,15,858.0,98.0,4.0,36.5,773.0,876.61,628.69
2016,8,2,15,30,848.0,96.0,4.0,36.0,734.0,840.95,608.02
2016,8,2,15,45,834.0,94.0,4.05,36.0,689.5,799.77,582.4
2016,8,2,16,0,820.0,92.0,4.1,36.0,645.0,756.89,555.36
2016,8,2,16,15,802.5,89.0,4.05,35.5,596.0,712.45,527.68
2016,8,2,16,30,785.0,86.0,4.0,35.0,547.0,663.29,496.24
2016,8,2,16,45,760.0,83.0,4.0,35.0,494.5,608.49,458.82
2016,8,2,17,0,735.0,80.0,4.0,35.0,442.0,554.04,419.43
2016,8,2,17,15,702.5,76.0,3.8,34.5,388.0,494.86,375.91
2016,8,2,17,30,670.0,72.0,3.6,34.0,334.0,438.52,333.12
2016,8,2,17,45,621.0,67.0,3.45,33.5,279.5,374.43,283.24
2016,8,2,18,0,572.0,62.0,3.3,33.0,225.0,314.59,235.08
2016,8,2,18,15,501.5,54.0,3.0,32.0,174.0,248.29,181.3
2016,8,2,18,30,431.0,46.0,2.7,31.0,123.0,189.39,132.43
2016,8,2,18,45,313.5,35.0,2.4,30.5,80.5,123.56,79.46
2016,8,2,19,0,196.0,24.0,2.1,30.0,38.0,68.69,28.22
2016,8,2,19,15,98.0,12.0,2.2,29.5,19.0,24.68,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,19.0,2.35,24.5,37.5,14.57,3.39
2016,8,3,6,30,298.0,38.0,2.5,25.0,75.0,29.23,18.56
2016,8,3,6,45,398.5,47.5,2.65,25.5,123.5,34.52,23.66
2016,8,3,7,0,499.0,57.0,2.8,26.0,172.0,46.33,27.83
2016,8,3,7,15,557.0,63.5,2.75,26.5,225.0,87.15,45.63
2016,8,3,7,30,615.0,70.0,2.7,27.0,278.0,134.89,77.43
2016,8,3,7,45,660.5,73.5,2.7,28.0,333.5,184.43,115.92
2016,8,3,8,0,706.0,77.0,2.7,29.0,389.0,241.4,162.43
2016,8,3,8,15,733.5,81.0,2.7,29.5,442.5,295.53,208.09
2016,8,3,8,30,761.0,85.0,2.7,30.0,496.0,352.19,255.08
2016,8,3,8,45,783.0,88.0,2.7,30.5,547.0,407.86,300.26
2016,8,3,9,0,805.0,91.0,2.7,31.0,598.0,464.89,345.02
2016,8,3,9,15,820.5,93.5,2.65,31.5,645.0,521.37,387.74
2016,8,3,9,30,836.0,96.0,2.6,32.0,692.0,575.34,427.23
2016,8,3,9,45,847.5,98.0,2.6,32.5,734.0,626.14,463.35
2016,8,3,10,0,859.0,100.0,2.6,33.0,776.0,676.09,497.77
2016,8,3,10,15,867.5,101.5,2.6,33.5,812.0,722.32,527.04
2016,8,3,10,30,876.0,103.0,2.6,34.0,848.0,766.97,554.53
2016,8,3,10,45,883.0,104.0,2.65,34.5,877.5,808.12,579.62
2016,8,3,11,0,890.0,105.0,2.7,35.0,907.0,847.15,603.05
2016,8,3,11,15,894.0,106.0,2.75,35.0,929.0,881.25,624.37
2016,8,3,11,30,898.0,107.0,2.8,35.0,951.0,912.66,643.94
2016,8,3,11,45,900.0,108.0,2.85,35.5,964.5,939.41,659.19
2016,8,3,12,0,902.0,109.0,2.9,36.0,978.0,963.11,672.5
2016,8,3,12,15,903.0,109.5,2.95,36.0,984.0,982.22,684.38
2016,8,3,12,30,904.0,110.0,3.0,36.0,990.0,998.08,694.36
2016,8,3,12,45,904.0,109.5,3.1,36.5,988.0,1008.64,700.11
2016,8,3,13,0,904.0,109.0,3.2,37.0,986.0,1015.8,703.87
2016,8,3,13,15,901.5,108.5,3.25,37.0,975.5,1017.0,705.17
2016,8,3,13,30,899.0,108.0,3.3,37.0,965.0,1014.7,704.47
2016,8,3,13,45,895.5,107.0,3.4,37.0,946.5,1007.41,701.16
2016,8,3,14,0,892.0,106.0,3.5,37.0,928.0,996.67,695.82
2016,8,3,14,15,886.5,105.0,3.55,37.0,902.0,980.6,686.88
2016,8,3,14,30,881.0,104.0,3.6,37.0,876.0,961.3,675.99
2016,8,3,14,45,870.0,104.5,3.65,37.0,842.5,935.29,660.86
2016,8,3,15,0,859.0,105.0,3.7,37.0,809.0,906.56,643.99
2016,8,3,15,15,848.5,103.0,3.75,36.5,770.0,873.1,625.26
2016,8,3,15,30,838.0,101.0,3.8,36.0,731.0,837.27,604.77
2016,8,3,15,45,825.0,98.5,3.9,36.0,686.5,796.69,579.82
2016,8,3,16,0,812.0,96.0,4.0,36.0,642.0,754.36,553.37
2016,8,3,16,15,794.0,93.0,4.0,35.5,593.0,709.91,525.85
2016,8,3,16,30,776.0,90.0,4.0,35.0,544.0,660.71,494.5
2016,8,3,16,45,752.5,86.5,4.0,35.0,491.5,606.7,457.42
2016,8,3,17,0,729.0,83.0,4.0,35.0,439.0,552.94,418.53
2016,8,3,17,15,696.0,78.0,3.9,34.5,385.0,492.62,374.35
2016,8,3,17,30,663.0,73.0,3.8,34.0,331.0,435.29,330.94
2016,8,3,17,45,615.5,67.5,3.7,33.5,277.0,371.71,281.4
2016,8,3,18,0,568.0,62.0,3.6,33.0,223.0,312.23,233.43
2016,8,3,18,15,497.0,54.0,3.3,32.0,172.0,246.03,179.62
2016,8,3,18,30,426.0,46.0,3.0,31.0,121.0,187.3,130.82
2016,8,3,18,45,311.0,34.5,2.7,30.5,78.5,121.99,78.11
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,67.0,24.93
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,24.03,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.0,18.0,2.65,24.5,38.0,13.37,2.23
2016,8,4,6,30,330.0,36.0,2.8,25.0,76.0,27.44,17.04
2016,8,4,6,45,428.0,44.0,3.0,25.5,124.5,31.51,21.09
2016,8,4,7,0,526.0,52.0,3.2,26.0,173.0,41.74,24.32
2016,8,4,7,15,582.0,58.5,3.2,26.5,226.5,84.02,42.4
2016,8,4,7,30,638.0,65.0,3.2,27.0,280.0,132.95,74.98
2016,8,4,7,45,679.5,69.0,3.25,28.0,335.0,185.95,116.44
2016,8,4,8,0,721.0,73.0,3.3,29.0,390.0,240.87,161.73
2016,8,4,8,15,748.0,76.5,3.3,29.5,443.5,295.29,207.93
2016,8,4,8,30,775.0,80.0,3.3,30.0,497.0,352.15,255.42
2016,8,4,8,45,794.0,83.5,3.3,31.0,547.5,407.83,300.38
2016,8,4,9,0,813.0,87.0,3.3,32.0,598.0,467.11,346.29
2016,8,4,9,15,828.0,89.0,3.3,32.5,645.0,520.74,387.29
2016,8,4,9,30,843.0,91.0,3.3,33.0,692.0,574.35,426.94
2016,8,4,9,45,852.0,94.5,3.3,33.5,733.5,625.36,463.41
2016,8,4,10,0,861.0,98.0,3.3,34.0,775.0,675.28,498.02
2016,8,4,10,15,869.5,99.5,3.3,34.0,811.0,721.63,528.65
2016,8,4,10,30,878.0,101.0,3.3,34.0,847.0,766.38,557.67
2016,8,4,10,45,881.0,104.5,3.35,34.5,875.0,806.85,582.59
2016,8,4,11,0,884.0,108.0,3.4,35.0,903.0,844.91,605.66
2016,8,4,11,15,888.5,109.0,3.45,35.0,925.0,879.29,627.42
2016,8,4,11,30,893.0,110.0,3.5,35.0,947.0,911.02,647.42
2016,8,4,11,45,894.0,111.5,3.6,35.5,960.5,937.23,662.79
2016,8,4,12,0,895.0,113.0,3.7,36.0,974.0,960.37,676.2
2016,8,4,12,15,896.0,113.0,3.75,36.0,980.0,978.88,687.84
2016,8,4,12,30,897.0,113.0,3.8,36.0,986.0,994.16,697.54
2016,8,4,12,45,893.0,115.5,3.9,36.5,982.5,1003.7,702.59
2016,8,4,13,0,889.0,118.0,4.0,37.0,979.0,1009.82,705.63
2016,8,4,13,15,886.5,117.5,4.05,37.0,969.0,1011.01,706.87
2016,8,4,13,30,884.0,117.0,4.1,37.0,959.0,1008.76,706.1
2016,8,4,13,45,877.0,118.5,4.15,37.0,939.5,1000.64,701.78
2016,8,4,14,0,870.0,120.0,4.2,37.0,920.0,989.22,695.5
2016,8,4,14,15,864.0,118.5,4.2,37.0,894.0,972.47,685.66
2016,8,4,14,30,858.0,117.0,4.2,37.0,868.0,952.56,673.91
2016,8,4,14,45,849.5,115.5,4.25,37.0,835.0,927.27,659.01
2016,8,4,15,0,841.0,114.0,4.3,37.0,802.0,899.2,642.3
2016,8,4,15,15,830.5,112.0,4.3,36.5,763.0,866.22,623.39
2016,8,4,15,30,820.0,110.0,4.3,36.0,724.0,830.93,602.78
2016,8,4,15,45,808.0,106.0,4.3,36.0,680.0,794.42,579.93
2016,8,4,16,0,796.0,102.0,4.3,36.0,636.0,751.63,552.62
2016,8,4,16,15,777.5,99.0,4.2,35.5,587.0,703.48,522.1
2016,8,4,16,30,759.0,96.0,4.1,35.0,538.0,654.56,490.56
2016,8,4,16,45,738.0,90.5,4.1,35.0,486.5,600.74,453.24
2016,8,4,17,0,717.0,85.0,4.1,35.0,435.0,546.96,414.33
2016,8,4,17,15,684.0,80.5,3.95,34.5,381.0,488.97,371.64
2016,8,4,17,30,651.0,76.0,3.8,34.0,327.0,431.68,328.16
2016,8,4,17,45,607.0,69.0,3.7,33.5,274.0,368.68,279.05
2016,8,4,18,0,563.0,62.0,3.6,33.0,221.0,309.44,231.24
2016,8,4,18,15,492.0,54.0,3.25,32.0,170.0,243.57,177.62
2016,8,4,18,30,421.0,46.0,2.9,31.0,119.0,185.19,129.07
2016,8,4,18,45,308.5,34.0,2.6,30.5,77.0,120.4,76.67
2016,8,4,19,0,196.0,22.0,2.3,30.0,35.0,65.29,21.18
2016,8,4,19,15,98.0,11.0,2.4,29.5,17.5,23.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.5,2.35,24.5,37.0,13.9,2.06
2016,8,5,6,30,306.0,37.0,2.5,25.0,74.0,28.53,17.9
2016,8,5,6,45,401.0,47.0,2.65,25.5,122.0,34.32,23.45
2016,8,5,7,0,496.0,57.0,2.8,26.0,170.0,45.12,27.72
2016,8,5,7,15,555.0,64.5,2.8,26.5,223.5,86.64,45.61
2016,8,5,7,30,614.0,72.0,2.8,27.0,277.0,135.25,77.8
2016,8,5,7,45,657.0,76.5,2.8,27.5,332.5,185.16,116.77
2016,8,5,8,0,700.0,81.0,2.8,28.0,388.0,242.4,163.94
2016,8,5,8,15,728.5,85.5,2.75,28.5,442.0,297.03,210.05
2016,8,5,8,30,757.0,90.0,2.7,29.0,496.0,354.31,257.59
2016,8,5,8,45,778.5,93.0,2.65,29.5,547.0,409.67,302.61
2016,8,5,9,0,800.0,96.0,2.6,30.0,598.0,466.33,347.12
2016,8,5,9,15,815.5,98.5,2.55,30.5,645.0,520.39,388.26
2016,8,5,9,30,831.0,101.0,2.5,31.0,692.0,576.43,429.26
2016,8,5,9,45,842.5,103.5,2.45,31.5,734.0,627.57,465.46
2016,8,5,10,0,854.0,106.0,2.4,32.0,776.0,677.87,499.89
2016,8,5,10,15,862.5,107.5,2.4,32.5,812.0,723.99,529.32
2016,8,5,10,30,871.0,109.0,2.4,33.0,848.0,768.53,556.72
2016,8,5,10,45,876.0,111.0,2.4,33.5,876.5,808.95,581.0
2016,8,5,11,0,881.0,113.0,2.4,34.0,905.0,847.1,603.5
2016,8,5,11,15,885.0,114.0,2.45,34.0,926.5,880.99,624.67
2016,8,5,11,30,889.0,115.0,2.5,34.0,948.0,912.22,644.11
2016,8,5,11,45,885.5,119.5,2.55,34.5,960.0,937.14,658.2
2016,8,5,12,0,882.0,124.0,2.6,35.0,972.0,958.81,670.28
2016,8,5,12,15,544.0,309.5,2.65,35.0,833.5,841.37,592.67
2016,8,5,12,30,206.0,495.0,2.7,35.0,695.0,698.36,489.51
2016,8,5,12,45,225.0,490.5,2.8,35.0,709.0,717.65,504.18
2016,8,5,13,0,244.0,486.0,2.9,35.0,723.0,736.22,517.36
2016,8,5,13,15,558.0,306.0,2.95,35.0,838.5,882.1,623.14
2016,8,5,13,30,872.0,126.0,3.0,35.0,954.0,1005.78,703.69
2016,8,5,13,45,865.0,126.5,3.1,35.0,934.5,996.71,698.25
2016,8,5,14,0,858.0,127.0,3.2,35.0,915.0,984.37,691.94
2016,8,5,14,15,851.5,125.5,3.25,35.0,888.5,967.28,682.33
2016,8,5,14,30,845.0,124.0,3.3,35.0,862.0,947.09,670.83
2016,8,5,14,45,825.5,128.5,3.35,35.0,826.5,917.96,653.61
2016,8,5,15,0,806.0,133.0,3.4,35.0,791.0,891.93,638.4
2016,8,5,15,15,794.0,130.5,3.45,34.5,751.5,857.87,619.09
2016,8,5,15,30,782.0,128.0,3.5,34.0,712.0,821.66,598.16
2016,8,5,15,45,440.0,215.0,3.55,34.0,540.0,604.41,447.33
2016,8,5,16,0,98.0,302.0,3.6,34.0,368.0,388.11,286.24
2016,8,5,16,15,402.5,208.0,3.65,33.5,446.5,536.03,402.77
2016,8,5,16,30,707.0,114.0,3.7,33.0,525.0,638.28,482.43
2016,8,5,16,45,681.5,108.5,3.75,33.0,473.0,583.69,442.97
2016,8,5,17,0,656.0,103.0,3.8,33.0,421.0,529.69,403.75
2016,8,5,17,15,619.5,97.0,3.7,32.5,367.5,469.78,359.5
2016,8,5,17,30,583.0,91.0,3.6,32.0,314.0,412.19,315.64
2016,8,5,17,45,538.0,82.0,3.5,32.0,262.0,350.05,266.45
2016,8,5,18,0,493.0,73.0,3.4,32.0,210.0,291.87,219.02
2016,8,5,18,15,418.0,62.5,3.15,31.5,160.5,225.7,165.14
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,166.47,116.3
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,105.61,67.34
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,52.99,13.73
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,19.36,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,125.0,19.5,2.45,25.0,34.0,15.07,2.06
2016,8,6,6,30,250.0,39.0,2.6,25.0,68.0,29.87,18.95
2016,8,6,6,45,343.0,50.5,2.8,25.5,114.5,37.54,26.15
2016,8,6,7,0,436.0,62.0,3.0,26.0,161.0,48.49,35.78
2016,8,6,7,15,497.0,70.5,3.05,26.5,213.0,87.38,48.36
2016,8,6,7,30,558.0,79.0,3.1,27.0,265.0,133.66,78.91
2016,8,6,7,45,604.5,84.0,3.15,27.5,319.0,181.36,115.84
2016,8,6,8,0,651.0,89.0,3.2,28.0,373.0,234.33,159.32
2016,8,6,8,15,681.5,94.0,3.15,28.5,426.0,287.47,204.05
2016,8,6,8,30,712.0,99.0,3.1,29.0,479.0,343.53,250.53
2016,8,6,8,45,510.0,181.5,3.1,30.0,468.0,375.95,278.95
2016,8,6,9,0,308.0,264.0,3.1,31.0,457.0,386.9,287.67
2016,8,6,9,15,552.5,187.0,3.05,31.5,566.5,462.43,344.75
2016,8,6,9,30,797.0,110.0,3.0,32.0,676.0,563.15,419.76
2016,8,6,9,45,811.0,111.5,3.0,32.5,718.0,613.71,455.74
2016,8,6,10,0,825.0,113.0,3.0,33.0,760.0,664.71,491.16
2016,8,6,10,15,834.5,115.0,3.0,33.5,796.0,710.8,521.27
2016,8,6,10,30,844.0,117.0,3.0,34.0,832.0,755.47,549.12
2016,8,6,10,45,850.5,119.0,3.0,34.5,861.5,796.1,573.87
2016,8,6,11,0,857.0,121.0,3.0,35.0,891.0,834.65,596.95
2016,8,6,11,15,862.0,122.0,3.0,35.0,912.5,868.68,618.1
2016,8,6,11,30,867.0,123.0,3.0,35.0,934.0,900.18,637.55
2016,8,6,11,45,869.0,124.5,3.05,35.5,948.0,926.72,652.79
2016,8,6,12,0,871.0,126.0,3.1,36.0,962.0,950.32,666.14
2016,8,6,12,15,872.5,126.0,3.1,36.0,968.0,968.93,677.43
2016,8,6,12,30,874.0,126.0,3.1,36.0,974.0,984.42,686.85
2016,8,6,12,45,872.0,127.0,3.15,36.5,971.0,994.23,691.78
2016,8,6,13,0,870.0,128.0,3.2,37.0,968.0,1000.73,694.78
2016,8,6,13,15,867.5,127.5,3.2,37.0,957.5,1001.87,695.68
2016,8,6,13,30,865.0,127.0,3.2,37.0,947.0,999.64,694.64
2016,8,6,13,45,859.5,127.0,3.25,37.0,928.5,991.56,690.48
2016,8,6,14,0,854.0,127.0,3.3,37.0,910.0,980.2,684.41
2016,8,6,14,15,847.5,125.5,3.25,37.0,884.0,963.11,674.16
2016,8,6,14,30,841.0,124.0,3.2,37.0,858.0,942.94,662.09
2016,8,6,14,45,830.0,123.5,3.2,37.0,824.5,916.62,646.52
2016,8,6,15,0,819.0,123.0,3.2,37.0,791.0,887.71,629.31
2016,8,6,15,15,807.5,121.0,3.15,36.5,751.5,859.26,613.34
2016,8,6,15,30,796.0,119.0,3.1,36.0,712.0,823.56,592.51
2016,8,6,15,45,780.5,116.0,3.1,36.0,667.5,781.47,566.34
2016,8,6,16,0,765.0,113.0,3.1,36.0,623.0,737.9,538.92
2016,8,6,16,15,745.0,109.5,3.05,35.5,574.0,689.19,508.48
2016,8,6,16,30,725.0,106.0,3.0,35.0,525.0,639.9,477.09
2016,8,6,16,45,698.0,101.5,3.0,35.0,473.0,586.24,439.53
2016,8,6,17,0,671.0,97.0,3.0,35.0,421.0,531.64,400.36
2016,8,6,17,15,635.0,91.0,2.9,34.5,367.5,471.28,356.43
2016,8,6,17,30,599.0,85.0,2.8,34.0,314.0,413.19,312.78
2016,8,6,17,45,547.5,78.0,2.7,34.0,261.0,349.42,262.92
2016,8,6,18,0,496.0,71.0,2.6,34.0,208.0,290.26,215.3
2016,8,6,18,15,419.5,61.0,2.3,33.0,158.0,224.02,162.26
2016,8,6,18,30,343.0,51.0,2.0,32.0,108.0,164.88,114.16
2016,8,6,18,45,229.0,36.5,1.75,31.5,68.5,102.4,64.54
2016,8,6,19,0,115.0,22.0,1.5,31.0,29.0,48.9,8.8
2016,8,6,19,15,57.5,11.0,1.55,30.5,14.5,18.0,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,104.5,20.5,2.7,25.5,32.5,15.92,1.72
2016,8,7,6,30,209.0,41.0,2.9,26.0,65.0,31.58,20.18
2016,8,7,6,45,317.0,52.5,3.1,26.5,112.0,39.18,27.38
2016,8,7,7,0,425.0,64.0,3.3,27.0,159.0,49.76,36.68
2016,8,7,7,15,487.5,72.5,3.3,27.5,211.5,88.02,49.14
2016,8,7,7,30,550.0,81.0,3.3,28.0,264.0,133.9,79.14
2016,8,7,7,45,604.0,84.5,3.35,29.0,319.0,181.18,115.01
2016,8,7,8,0,658.0,88.0,3.4,30.0,374.0,234.64,158.06
2016,8,7,8,15,688.0,93.0,3.3,30.5,427.5,288.07,202.74
2016,8,7,8,30,718.0,98.0,3.2,31.0,481.0,346.7,250.81
2016,8,7,8,45,744.5,100.0,3.15,31.5,532.5,401.12,294.78
2016,8,7,9,0,771.0,102.0,3.1,32.0,584.0,457.45,338.88
2016,8,7,9,15,787.5,105.0,2.95,32.5,631.0,511.09,379.4
2016,8,7,9,30,804.0,108.0,2.8,33.0,678.0,565.01,418.61
2016,8,7,9,45,818.0,109.5,2.7,33.5,720.5,617.3,455.41
2016,8,7,10,0,832.0,111.0,2.6,34.0,763.0,667.3,489.42
2016,8,7,10,15,841.5,113.0,2.55,34.5,798.5,713.73,519.07
2016,8,7,10,30,851.0,115.0,2.5,35.0,834.0,758.72,546.45
2016,8,7,10,45,858.5,116.0,2.45,35.5,863.5,799.48,570.57
2016,8,7,11,0,866.0,117.0,2.4,36.0,893.0,838.2,592.99
2016,8,7,11,15,870.5,118.0,2.45,36.0,915.0,872.09,614.03
2016,8,7,11,30,875.0,119.0,2.5,36.0,937.0,903.39,633.4
2016,8,7,11,45,879.5,118.0,2.55,36.5,951.0,929.99,648.47
2016,8,7,12,0,884.0,117.0,2.6,37.0,965.0,953.71,661.72
2016,8,7,12,15,885.0,117.5,2.65,37.0,971.0,972.53,673.36
2016,8,7,12,30,886.0,118.0,2.7,37.0,977.0,988.15,683.14
2016,8,7,12,45,885.5,117.5,2.8,37.5,974.5,998.02,688.49
2016,8,7,13,0,885.0,117.0,2.9,38.0,972.0,1004.52,691.9
2016,8,7,13,15,882.5,116.5,2.95,38.0,961.5,1005.61,693.16
2016,8,7,13,30,880.0,116.0,3.0,38.0,951.0,1003.26,692.46
2016,8,7,13,45,876.0,115.5,3.1,38.0,932.0,995.99,689.26
2016,8,7,14,0,872.0,115.0,3.2,38.0,913.0,985.34,684.07
2016,8,7,14,15,866.0,113.5,3.2,38.0,887.0,968.4,674.33
2016,8,7,14,30,860.0,112.0,3.2,38.0,861.0,948.29,662.71
2016,8,7,14,45,843.0,115.5,3.25,38.0,826.0,920.06,646.35
2016,8,7,15,0,826.0,119.0,3.3,38.0,791.0,889.49,628.46
2016,8,7,15,15,815.0,116.5,3.3,38.0,751.5,855.8,608.18
2016,8,7,15,30,804.0,114.0,3.3,38.0,712.0,824.49,589.37
2016,8,7,15,45,788.0,111.5,3.3,38.0,667.0,782.21,563.17
2016,8,7,16,0,772.0,109.0,3.3,38.0,622.0,738.47,535.78
2016,8,7,16,15,752.5,105.5,3.3,37.5,573.0,689.82,505.76
2016,8,7,16,30,733.0,102.0,3.3,37.0,524.0,640.54,474.71
2016,8,7,16,45,705.0,98.0,3.3,36.5,472.0,586.26,437.87
2016,8,7,17,0,677.0,94.0,3.3,36.0,420.0,531.25,399.28
2016,8,7,17,15,641.0,88.5,3.2,35.5,366.0,471.15,355.53
2016,8,7,17,30,605.0,83.0,3.1,35.0,312.0,413.31,312.05
2016,8,7,17,45,551.0,76.0,3.05,35.0,258.5,348.1,261.19
2016,8,7,18,0,497.0,69.0,3.0,35.0,205.0,287.79,212.76
2016,8,7,18,15,421.0,59.0,2.7,34.0,155.5,221.78,159.92
2016,8,7,18,30,345.0,49.0,2.4,33.0,106.0,163.91,112.81
2016,8,7,18,45,229.0,35.0,2.1,32.5,66.5,100.4,62.45
2016,8,7,19,0,113.0,21.0,1.8,32.0,27.0,46.94,3.76
2016,8,7,19,15,56.5,10.5,1.85,31.5,13.5,17.28,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,22.0,2.7,25.5,30.0,18.49,1.88
2016,8,8,6,30,142.0,44.0,2.8,26.0,60.0,35.89,23.63
2016,8,8,6,45,245.5,59.0,2.95,26.5,106.0,44.47,31.8
2016,8,8,7,0,349.0,74.0,3.1,27.0,152.0,56.76,42.59
2016,8,8,7,15,414.0,85.0,3.1,27.5,203.0,93.52,56.15
2016,8,8,7,30,479.0,96.0,3.1,28.0,254.0,137.92,85.28
2016,8,8,7,45,539.5,100.5,3.1,28.5,309.5,183.12,119.17
2016,8,8,8,0,600.0,105.0,3.1,29.0,365.0,235.22,160.77
2016,8,8,8,15,632.5,111.0,3.05,29.5,418.0,287.01,203.75
2016,8,8,8,30,665.0,117.0,3.0,30.0,471.0,342.04,248.79
2016,8,8,8,45,695.5,119.5,2.95,31.0,523.0,396.03,291.58
2016,8,8,9,0,726.0,122.0,2.9,32.0,575.0,452.44,334.78
2016,8,8,9,15,744.0,125.5,2.85,32.5,621.5,507.23,376.02
2016,8,8,9,30,762.0,129.0,2.8,33.0,668.0,560.37,414.77
2016,8,8,9,45,777.0,131.5,2.8,33.5,710.5,610.95,450.67
2016,8,8,10,0,792.0,134.0,2.8,34.0,753.0,661.21,485.29
2016,8,8,10,15,802.0,136.0,2.8,34.5,788.5,706.84,515.68
2016,8,8,10,30,812.0,138.0,2.8,35.0,824.0,751.19,543.14
2016,8,8,10,45,820.0,139.5,2.8,35.5,853.5,791.97,567.83
2016,8,8,11,0,828.0,141.0,2.8,36.0,883.0,829.33,589.97
2016,8,8,11,15,833.0,142.5,2.85,36.0,904.5,863.02,611.09
2016,8,8,11,30,838.0,144.0,2.9,36.0,926.0,894.26,630.61
2016,8,8,11,45,846.0,141.5,2.95,36.5,941.5,921.84,646.44
2016,8,8,12,0,854.0,139.0,3.0,37.0,957.0,946.79,660.58
2016,8,8,12,15,855.0,139.0,3.0,37.0,962.5,964.68,671.34
2016,8,8,12,30,856.0,139.0,3.0,37.0,968.0,979.47,680.29
2016,8,8,12,45,659.5,280.5,3.05,37.5,918.5,946.81,658.23
2016,8,8,13,0,463.0,422.0,3.1,38.0,869.0,900.06,621.06
2016,8,8,13,15,416.5,424.0,3.1,38.0,822.5,859.98,595.37
2016,8,8,13,30,370.0,426.0,3.1,38.0,776.0,812.86,565.0
2016,8,8,13,45,433.0,400.0,3.1,38.0,801.5,855.09,594.41
2016,8,8,14,0,496.0,374.0,3.1,38.0,827.0,889.28,618.07
2016,8,8,14,15,656.5,256.5,3.1,38.0,837.5,922.11,645.09
2016,8,8,14,30,817.0,139.0,3.1,38.0,848.0,940.45,657.53
2016,8,8,14,45,804.0,138.5,3.1,38.0,814.0,912.62,640.79
2016,8,8,15,0,791.0,138.0,3.1,38.0,780.0,882.32,622.79
2016,8,8,15,15,779.0,135.5,3.1,37.5,741.0,848.51,603.73
2016,8,8,15,30,767.0,133.0,3.1,37.0,702.0,812.61,583.1
2016,8,8,15,45,749.0,130.0,3.15,37.0,657.0,769.32,556.39
2016,8,8,16,0,731.0,127.0,3.2,37.0,612.0,724.8,528.53
2016,8,8,16,15,709.0,123.0,3.15,36.5,563.0,677.46,498.98
2016,8,8,16,30,687.0,119.0,3.1,36.0,514.0,627.63,466.3
2016,8,8,16,45,656.5,114.5,3.1,36.0,461.5,571.6,427.11
2016,8,8,17,0,626.0,110.0,3.1,36.0,409.0,516.68,387.72
2016,8,8,17,15,587.0,103.0,3.0,35.5,355.5,455.65,343.38
2016,8,8,17,30,548.0,96.0,2.9,35.0,302.0,397.28,299.63
2016,8,8,17,45,494.0,87.0,2.8,34.5,249.5,332.84,250.02
2016,8,8,18,0,440.0,78.0,2.7,34.0,197.0,271.48,201.41
2016,8,8,18,15,361.0,66.0,2.5,33.5,148.5,206.12,148.98
2016,8,8,18,30,282.0,54.0,2.3,33.0,100.0,149.54,103.13
2016,8,8,18,45,176.5,37.0,2.15,32.5,62.0,90.25,56.16
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,35.92,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,14.14,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,108.5,19.5,2.85,25.5,31.5,15.17,0.0
2016,8,9,6,30,217.0,39.0,3.0,26.0,63.0,30.05,18.81
2016,8,9,6,45,321.5,50.5,3.2,26.5,109.5,37.71,26.11
2016,8,9,7,0,426.0,62.0,3.4,27.0,156.0,47.03,34.35
2016,8,9,7,15,489.5,71.0,3.4,27.5,208.5,85.84,47.6
2016,8,9,7,30,553.0,80.0,3.4,28.0,261.0,132.37,77.85
2016,8,9,7,45,607.0,83.5,3.4,28.5,316.5,179.83,114.01
2016,8,9,8,0,661.0,87.0,3.4,29.0,372.0,233.48,157.6
2016,8,9,8,15,691.5,91.5,3.35,29.5,425.5,286.85,202.48
2016,8,9,8,30,722.0,96.0,3.3,30.0,479.0,345.41,250.82
2016,8,9,8,45,750.5,97.5,3.25,30.5,531.5,400.49,295.55
2016,8,9,9,0,779.0,99.0,3.2,31.0,584.0,457.69,340.58
2016,8,9,9,15,795.5,102.0,3.15,31.5,631.0,511.82,381.95
2016,8,9,9,30,812.0,105.0,3.1,32.0,678.0,566.21,422.09
2016,8,9,9,45,826.5,106.0,3.05,33.0,720.5,618.8,458.71
2016,8,9,10,0,841.0,107.0,3.0,34.0,763.0,669.11,492.46
2016,8,9,10,15,850.0,109.0,2.95,34.5,799.0,715.63,522.27
2016,8,9,10,30,859.0,111.0,2.9,35.0,835.0,760.63,549.9
2016,8,9,10,45,866.5,111.5,2.9,35.5,864.5,801.26,574.44
2016,8,9,11,0,874.0,112.0,2.9,36.0,894.0,839.8,597.32
2016,8,9,11,15,879.0,113.0,2.95,36.0,916.0,874.4,618.99
2016,8,9,11,30,884.0,114.0,3.0,36.0,938.0,906.39,638.95
2016,8,9,11,45,891.0,111.5,3.1,36.5,953.0,934.04,655.11
2016,8,9,12,0,898.0,109.0,3.2,37.0,968.0,958.86,669.48
2016,8,9,12,15,899.0,109.5,3.3,37.0,974.0,977.89,681.67
2016,8,9,12,30,900.0,110.0,3.4,37.0,980.0,993.65,691.94
2016,8,9,12,45,668.0,265.0,3.5,37.5,909.5,939.81,657.28
2016,8,9,13,0,436.0,420.0,3.6,38.0,839.0,871.28,605.3
2016,8,9,13,15,665.5,264.0,3.65,38.0,896.0,948.14,663.29
2016,8,9,13,30,895.0,108.0,3.7,38.0,953.0,1009.6,701.93
2016,8,9,13,45,891.5,107.0,3.8,38.0,934.5,1002.1,697.92
2016,8,9,14,0,888.0,106.0,3.9,38.0,916.0,991.16,692.35
2016,8,9,14,15,882.0,105.0,3.95,38.0,890.0,974.38,682.9
2016,8,9,14,30,876.0,104.0,4.0,38.0,864.0,954.39,671.49
2016,8,9,14,45,868.5,102.0,4.05,38.0,830.5,928.83,656.56
2016,8,9,15,0,861.0,100.0,4.1,38.0,797.0,900.36,639.76
2016,8,9,15,15,850.5,98.5,4.1,37.5,757.5,867.04,620.8
2016,8,9,15,30,840.0,97.0,4.1,37.0,718.0,831.35,600.12
2016,8,9,15,45,826.0,94.5,4.15,37.0,673.0,789.53,574.07
2016,8,9,16,0,812.0,92.0,4.2,37.0,628.0,746.03,546.61
2016,8,9,16,15,793.5,89.0,4.15,36.5,578.5,700.9,518.45
2016,8,9,16,30,775.0,86.0,4.1,36.0,529.0,651.08,486.52
2016,8,9,16,45,748.5,83.0,4.1,36.0,476.0,595.45,448.07
2016,8,9,17,0,722.0,80.0,4.1,36.0,423.0,540.36,408.11
2016,8,9,17,15,687.5,75.5,4.0,35.5,369.0,479.96,363.72
2016,8,9,17,30,653.0,71.0,3.9,35.0,315.0,422.82,320.27
2016,8,9,17,45,600.0,65.5,3.8,35.0,260.5,357.32,268.58
2016,8,9,18,0,547.0,60.0,3.7,35.0,206.0,296.61,219.19
2016,8,9,18,15,470.0,51.5,3.35,34.0,156.0,229.37,164.81
2016,8,9,18,30,393.0,43.0,3.0,33.0,106.0,170.4,116.26
2016,8,9,18,45,266.5,30.5,2.65,32.5,65.5,104.46,63.41
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,47.29,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,17.23,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,96.0,19.5,2.5,25.5,30.5,15.21,0.0
2016,8,10,6,30,192.0,39.0,2.7,26.0,61.0,30.1,18.78
2016,8,10,6,45,293.5,52.5,2.9,26.5,106.5,39.37,27.47
