Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,395.0,66.0,3.1,27.0,152.0,49.77,36.66
2016,8,10,7,15,459.0,75.5,3.15,27.5,204.0,87.51,50.09
2016,8,10,7,30,523.0,85.0,3.2,28.0,256.0,132.68,79.34
2016,8,10,7,45,578.5,89.0,3.3,28.5,311.0,179.02,114.42
2016,8,10,8,0,634.0,93.0,3.4,29.0,366.0,231.8,157.09
2016,8,10,8,15,665.0,98.5,3.4,29.5,419.0,284.7,201.4
2016,8,10,8,30,696.0,104.0,3.4,30.0,472.0,340.6,247.61
2016,8,10,8,45,724.5,106.0,3.45,30.5,524.0,397.24,293.5
2016,8,10,9,0,753.0,108.0,3.5,31.0,576.0,453.54,337.96
2016,8,10,9,15,770.0,111.0,3.45,31.5,622.5,506.63,378.64
2016,8,10,9,30,787.0,114.0,3.4,32.0,669.0,560.07,418.23
2016,8,10,9,45,801.5,116.0,3.35,33.0,711.5,611.1,453.94
2016,8,10,10,0,816.0,118.0,3.3,34.0,754.0,662.46,488.57
2016,8,10,10,15,826.0,120.0,3.25,34.5,790.0,708.67,518.86
2016,8,10,10,30,836.0,122.0,3.2,35.0,826.0,753.5,546.62
2016,8,10,10,45,844.0,122.5,3.2,35.5,855.0,793.71,571.09
2016,8,10,11,0,852.0,123.0,3.2,36.0,884.0,831.93,593.97
2016,8,10,11,15,857.0,124.5,3.2,36.0,906.0,866.35,615.4
2016,8,10,11,30,862.0,126.0,3.2,36.0,928.0,898.24,635.11
2016,8,10,11,45,866.5,125.5,3.2,36.5,942.5,925.05,650.18
2016,8,10,12,0,871.0,125.0,3.2,37.0,957.0,949.0,663.41
2016,8,10,12,15,872.0,125.0,3.25,37.0,962.5,967.12,674.7
2016,8,10,12,30,873.0,125.0,3.3,37.0,968.0,982.05,684.14
2016,8,10,12,45,872.5,125.0,3.4,37.5,965.5,992.26,689.65
2016,8,10,13,0,872.0,125.0,3.5,38.0,963.0,999.14,693.21
2016,8,10,13,15,870.0,124.5,3.55,38.0,952.5,1000.64,694.67
2016,8,10,13,30,868.0,124.0,3.6,38.0,942.0,998.74,694.18
2016,8,10,13,45,863.5,123.0,3.65,38.5,923.5,990.44,688.38
2016,8,10,14,0,859.0,122.0,3.7,39.0,905.0,978.8,680.66
2016,8,10,14,15,853.0,120.5,3.7,38.5,878.5,961.92,672.31
2016,8,10,14,30,847.0,119.0,3.7,38.0,852.0,941.91,662.04
2016,8,10,14,45,839.0,117.0,3.75,38.0,819.0,916.5,647.24
2016,8,10,15,0,831.0,115.0,3.8,38.0,786.0,888.3,630.64
2016,8,10,15,15,819.5,112.5,3.8,38.0,746.0,853.85,609.67
2016,8,10,15,30,808.0,110.0,3.8,38.0,706.0,821.74,590.16
2016,8,10,15,45,792.0,107.5,3.85,38.0,661.0,779.17,563.75
2016,8,10,16,0,776.0,105.0,3.9,38.0,616.0,735.13,536.08
2016,8,10,16,15,756.0,101.5,3.9,37.5,566.5,685.8,505.29
2016,8,10,16,30,736.0,98.0,3.9,37.0,517.0,635.89,473.5
2016,8,10,16,45,690.0,100.0,3.9,37.0,462.0,576.15,431.23
2016,8,10,17,0,644.0,102.0,3.9,37.0,407.0,517.38,388.56
2016,8,10,17,15,611.5,93.5,3.8,36.5,353.5,457.5,344.9
2016,8,10,17,30,579.0,85.0,3.7,36.0,300.0,399.63,301.29
2016,8,10,17,45,527.5,77.0,3.65,35.5,247.5,335.93,251.94
2016,8,10,18,0,476.0,69.0,3.6,35.0,195.0,276.93,204.71
2016,8,10,18,15,398.5,58.0,3.35,34.5,146.5,210.79,151.29
2016,8,10,18,30,321.0,47.0,3.1,34.0,98.0,151.97,103.33
2016,8,10,18,45,160.5,34.5,2.9,33.5,60.0,83.35,50.48
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,22.37,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,70.5,19.0,2.9,26.5,27.0,16.06,0.0
2016,8,11,6,30,141.0,38.0,3.0,27.0,54.0,31.28,19.55
2016,8,11,6,45,231.5,53.5,3.2,27.5,96.0,40.21,28.03
2016,8,11,7,0,322.0,69.0,3.4,28.0,138.0,51.45,37.89
2016,8,11,7,15,370.0,83.0,3.45,28.5,185.5,87.82,53.16
2016,8,11,7,30,418.0,97.0,3.5,29.0,233.0,129.96,81.24
2016,8,11,7,45,366.5,128.0,3.55,29.5,263.5,174.28,118.5
2016,8,11,8,0,315.0,159.0,3.6,30.0,294.0,215.72,154.08
2016,8,11,8,15,370.5,172.0,3.55,30.5,352.0,264.5,191.83
2016,8,11,8,30,426.0,185.0,3.5,31.0,410.0,316.84,232.42
2016,8,11,8,45,364.5,223.5,3.45,32.0,430.0,354.31,261.83
2016,8,11,9,0,303.0,262.0,3.4,33.0,450.0,382.36,282.52
2016,8,11,9,15,390.0,256.0,3.3,33.5,518.0,441.15,325.6
2016,8,11,9,30,477.0,250.0,3.2,34.0,586.0,506.79,372.99
2016,8,11,9,45,655.0,178.5,3.1,34.5,670.5,577.21,424.87
2016,8,11,10,0,833.0,107.0,3.0,35.0,755.0,663.29,486.72
2016,8,11,10,15,842.5,109.0,2.95,35.5,791.0,709.87,516.36
2016,8,11,10,30,852.0,111.0,2.9,36.0,827.0,754.98,544.0
2016,8,11,10,45,857.0,113.0,2.85,36.5,856.0,794.82,567.7
2016,8,11,11,0,862.0,115.0,2.8,37.0,885.0,832.43,589.62
2016,8,11,11,15,601.0,275.0,2.85,37.0,818.0,793.94,561.69
2016,8,11,11,30,340.0,435.0,2.9,37.0,751.0,734.28,514.91
2016,8,11,11,45,600.0,283.0,2.95,37.5,851.0,839.42,590.69
2016,8,11,12,0,860.0,131.0,3.0,38.0,951.0,944.38,657.1
2016,8,11,12,15,861.0,131.0,3.1,38.0,956.5,962.31,667.93
2016,8,11,12,30,862.0,131.0,3.2,38.0,962.0,977.1,677.59
2016,8,11,12,45,857.5,133.5,3.3,38.5,958.5,985.73,682.12
2016,8,11,13,0,853.0,136.0,3.4,39.0,955.0,991.05,684.72
2016,8,11,13,15,850.0,135.5,3.5,39.0,944.0,991.53,685.89
2016,8,11,13,30,847.0,135.0,3.6,39.0,933.0,988.68,685.13
2016,8,11,13,45,838.5,137.0,3.7,39.0,913.0,979.59,680.61
2016,8,11,14,0,830.0,139.0,3.8,39.0,893.0,967.34,674.21
2016,8,11,14,15,823.5,137.0,3.85,38.5,867.0,949.88,665.71
2016,8,11,14,30,817.0,135.0,3.9,38.0,841.0,929.39,655.32
2016,8,11,14,45,806.0,134.0,3.95,38.0,807.5,908.34,643.2
2016,8,11,15,0,795.0,133.0,4.0,38.0,774.0,879.13,625.8
2016,8,11,15,15,782.5,130.5,4.0,38.0,734.5,844.61,604.66
2016,8,11,15,30,770.0,128.0,4.0,38.0,695.0,808.0,582.05
2016,8,11,15,45,754.5,124.5,4.0,38.0,650.0,765.99,555.65
2016,8,11,16,0,739.0,121.0,4.0,38.0,605.0,722.57,528.05
2016,8,11,16,15,717.5,116.5,3.95,37.5,556.0,674.44,497.75
2016,8,11,16,30,696.0,112.0,3.9,37.0,507.0,623.95,464.58
2016,8,11,16,45,670.5,106.5,3.85,37.0,455.5,569.66,426.26
2016,8,11,17,0,645.0,101.0,3.8,37.0,404.0,516.01,387.46
2016,8,11,17,15,606.0,94.5,3.65,36.5,350.5,454.63,342.52
2016,8,11,17,30,567.0,88.0,3.5,36.0,297.0,395.9,298.18
2016,8,11,17,45,513.0,79.5,3.4,35.5,244.5,331.16,248.08
2016,8,11,18,0,459.0,71.0,3.3,35.0,192.0,271.41,200.36
2016,8,11,18,15,378.5,60.0,2.95,34.5,143.0,203.69,145.89
2016,8,11,18,30,298.0,49.0,2.6,34.0,94.0,147.22,99.96
2016,8,11,18,45,183.5,33.0,2.3,33.5,57.0,86.71,51.6
2016,8,11,19,0,69.0,17.0,2.0,33.0,20.0,31.37,0.0
2016,8,11,19,15,34.5,8.5,2.05,33.0,10.0,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,61.5,20.5,3.05,25.5,27.0,17.24,0.0
2016,8,12,6,30,123.0,41.0,3.2,26.0,54.0,33.55,21.38
2016,8,12,6,45,226.0,57.0,3.35,26.5,99.0,43.14,30.58
2016,8,12,7,0,329.0,73.0,3.5,27.0,144.0,54.27,40.43
2016,8,12,7,15,399.5,81.0,3.55,27.5,192.5,87.63,52.39
2016,8,12,7,30,470.0,89.0,3.6,28.0,241.0,129.2,78.84
2016,8,12,7,45,495.0,104.5,3.65,29.0,291.5,177.13,115.96
2016,8,12,8,0,520.0,120.0,3.7,30.0,342.0,227.98,157.08
2016,8,12,8,15,586.5,119.0,3.65,30.5,402.0,278.96,198.01
2016,8,12,8,30,653.0,118.0,3.6,31.0,462.0,337.21,244.72
2016,8,12,8,45,684.0,120.5,3.6,32.0,514.0,390.84,287.34
2016,8,12,9,0,715.0,123.0,3.6,33.0,566.0,446.98,330.55
2016,8,12,9,15,733.5,127.0,3.4,33.5,612.5,502.06,371.92
2016,8,12,9,30,752.0,131.0,3.2,34.0,659.0,555.56,410.74
2016,8,12,9,45,767.0,133.5,3.05,35.0,701.0,605.78,445.12
2016,8,12,10,0,782.0,136.0,2.9,36.0,743.0,655.7,477.94
2016,8,12,10,15,792.5,138.0,2.7,36.5,778.5,701.36,507.43
2016,8,12,10,30,803.0,140.0,2.5,37.0,814.0,745.8,533.74
2016,8,12,10,45,809.0,143.0,2.35,37.5,843.0,786.19,556.91
2016,8,12,11,0,815.0,146.0,2.2,38.0,872.0,824.59,578.27
2016,8,12,11,15,820.5,147.0,2.15,38.0,893.5,858.44,598.33
2016,8,12,11,30,826.0,148.0,2.1,38.0,915.0,887.0,614.94
2016,8,12,11,45,806.5,164.5,2.05,38.5,923.0,911.18,627.47
2016,8,12,12,0,787.0,181.0,2.0,39.0,931.0,928.73,635.87
2016,8,12,12,15,788.5,181.5,2.05,39.0,936.5,947.07,647.15
2016,8,12,12,30,790.0,182.0,2.1,39.0,942.0,962.5,656.74
2016,8,12,12,45,786.0,184.0,2.15,39.5,938.5,971.02,660.88
2016,8,12,13,0,782.0,186.0,2.2,40.0,935.0,976.42,663.28
2016,8,12,13,15,779.0,185.0,2.2,40.0,924.5,976.64,663.6
2016,8,12,13,30,776.0,184.0,2.2,40.0,914.0,973.7,662.18
2016,8,12,13,45,769.5,183.5,2.25,40.0,895.0,964.66,657.7
2016,8,12,14,0,763.0,183.0,2.3,40.0,876.0,952.58,651.51
2016,8,12,14,15,755.5,180.5,2.25,39.5,849.5,934.53,642.21
2016,8,12,14,30,748.0,178.0,2.2,39.0,823.0,913.66,631.25
2016,8,12,14,45,719.5,186.0,2.2,39.0,786.5,885.28,614.76
2016,8,12,15,0,691.0,194.0,2.2,39.0,750.0,851.7,595.0
2016,8,12,15,15,676.5,190.0,2.15,39.0,710.5,816.58,573.8
2016,8,12,15,30,662.0,186.0,2.1,39.0,671.0,779.81,551.42
2016,8,12,15,45,646.0,179.0,2.1,39.0,627.5,737.18,525.09
2016,8,12,16,0,630.0,172.0,2.1,39.0,584.0,693.47,497.37
2016,8,12,16,15,513.0,191.5,2.05,38.5,509.5,598.69,433.58
2016,8,12,16,30,396.0,211.0,2.0,38.0,435.0,515.44,376.11
2016,8,12,16,45,385.0,189.5,1.95,38.0,389.0,460.45,338.69
2016,8,12,17,0,374.0,168.0,1.9,38.0,343.0,419.18,309.68
2016,8,12,17,15,337.5,153.5,1.8,37.5,296.5,358.31,266.07
2016,8,12,17,30,301.0,139.0,1.7,37.0,250.0,307.17,228.41
2016,8,12,17,45,263.5,119.5,1.6,36.5,204.5,253.36,187.8
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,203.27,148.99
2016,8,12,18,15,173.0,78.5,1.35,35.0,117.0,149.52,107.07
2016,8,12,18,30,120.0,57.0,1.2,34.0,75.0,101.62,69.36
2016,8,12,18,45,60.0,35.0,1.05,33.5,44.0,54.22,31.48
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,11.0,1.45,26.0,11.0,10.61,0.0
2016,8,13,6,30,0.0,22.0,1.4,26.0,22.0,21.24,11.43
2016,8,13,6,45,0.0,45.5,1.35,26.0,45.5,42.96,30.5
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,63.78,48.63
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,85.74,63.77
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,109.32,82.11
2016,8,13,7,45,29.0,138.0,1.3,26.5,149.5,130.8,98.52
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,156.05,117.71
2016,8,13,8,15,69.5,193.5,1.25,27.0,228.5,198.31,149.4
2016,8,13,8,30,103.0,226.0,1.2,27.0,280.0,244.8,184.18
2016,8,13,8,45,255.0,230.5,1.15,27.0,383.5,315.05,235.78
2016,8,13,9,0,407.0,235.0,1.1,27.0,487.0,405.0,302.1
2016,8,13,9,15,506.0,216.0,1.05,27.0,554.5,463.57,345.42
2016,8,13,9,30,605.0,197.0,1.0,27.0,622.0,531.26,394.84
2016,8,13,9,45,625.0,201.0,0.95,27.5,663.5,579.43,427.87
2016,8,13,10,0,645.0,205.0,0.9,28.0,705.0,628.16,460.34
2016,8,13,10,15,657.5,209.0,0.9,28.0,740.0,671.82,489.79
2016,8,13,10,30,670.0,213.0,0.9,28.0,775.0,714.84,518.23
2016,8,13,10,45,559.5,288.0,0.95,28.5,769.0,726.99,522.1
2016,8,13,11,0,449.0,363.0,1.0,29.0,763.0,729.63,519.68
2016,8,13,11,15,270.5,408.5,1.05,29.0,651.5,635.57,453.93
2016,8,13,11,30,92.0,454.0,1.1,29.0,540.0,526.54,376.45
2016,8,13,11,45,144.5,469.5,1.15,29.0,606.0,597.7,426.76
2016,8,13,12,0,197.0,485.0,1.2,29.0,672.0,668.6,474.62
2016,8,13,12,15,130.0,469.0,1.2,29.0,593.0,594.71,423.25
2016,8,13,12,30,63.0,453.0,1.2,29.0,514.0,512.53,366.44
2016,8,13,12,45,86.0,466.5,1.25,29.0,549.5,551.43,394.42
2016,8,13,13,0,109.0,480.0,1.3,29.0,585.0,590.55,421.43
2016,8,13,13,15,171.0,475.5,1.3,29.0,637.5,656.78,467.3
2016,8,13,13,30,233.0,471.0,1.3,29.0,690.0,716.04,507.7
2016,8,13,13,45,331.5,425.0,1.3,29.0,729.0,774.38,548.62
2016,8,13,14,0,430.0,379.0,1.3,29.0,768.0,829.14,586.67
2016,8,13,14,15,254.0,392.0,1.3,29.0,620.5,661.26,473.24
2016,8,13,14,30,78.0,405.0,1.3,29.0,473.0,487.75,352.34
2016,8,13,14,45,91.5,394.0,1.3,29.0,470.0,488.62,355.24
2016,8,13,15,0,105.0,383.0,1.3,29.0,467.0,488.57,356.31
2016,8,13,15,15,125.5,365.0,1.3,28.5,460.5,494.29,362.4
2016,8,13,15,30,146.0,347.0,1.3,28.0,454.0,490.09,361.64
2016,8,13,15,45,76.0,267.0,1.3,28.0,323.0,335.17,250.42
2016,8,13,16,0,6.0,187.0,1.3,28.0,192.0,188.68,140.81
2016,8,13,16,15,3.0,99.5,1.3,27.5,102.0,98.67,72.54
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,11.59,3.69
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,9.65,2.17
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.72,0.62
2016,8,13,17,15,0.0,7.0,1.25,26.5,7.0,6.75,0.0
2016,8,13,17,30,0.0,6.0,1.2,26.0,6.0,5.79,0.0
2016,8,13,17,45,0.0,4.5,1.15,26.0,4.5,4.34,0.0
2016,8,13,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.0,2.0,1.93,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.96,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.48,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,12.06,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,24.14,13.79
2016,8,14,6,45,0.0,47.0,4.85,24.0,47.0,44.15,31.71
2016,8,14,7,0,0.0,69.0,5.0,24.0,69.0,63.71,48.99
2016,8,14,7,15,10.0,91.5,5.15,24.0,94.5,85.19,63.99
2016,8,14,7,30,20.0,114.0,5.3,24.0,120.0,108.17,82.2
2016,8,14,7,45,10.0,110.5,5.45,24.5,113.5,106.28,80.78
2016,8,14,8,0,0.0,107.0,5.6,25.0,107.0,102.23,77.5
2016,8,14,8,15,0.0,123.0,5.75,25.0,123.0,117.52,89.47
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,132.86,101.35
2016,8,14,8,45,56.5,207.5,6.05,25.5,242.5,217.38,166.96
2016,8,14,9,0,113.0,276.0,6.2,26.0,346.0,309.91,237.87
2016,8,14,9,15,138.5,302.0,6.15,26.0,394.5,353.14,270.78
2016,8,14,9,30,164.0,328.0,6.1,26.0,443.0,401.07,307.09
2016,8,14,9,45,141.0,348.5,6.1,26.0,451.5,416.3,317.85
2016,8,14,10,0,118.0,369.0,6.1,26.0,460.0,429.13,326.6
2016,8,14,10,15,129.0,379.0,5.95,26.0,483.0,454.23,344.98
2016,8,14,10,30,140.0,389.0,5.8,26.0,506.0,479.95,363.68
2016,8,14,10,45,122.0,412.0,5.7,26.0,517.0,495.48,373.87
2016,8,14,11,0,104.0,435.0,5.6,26.0,528.0,508.28,381.97
2016,8,14,11,15,57.5,327.0,5.45,26.0,378.5,368.46,277.97
2016,8,14,11,30,11.0,219.0,5.3,26.0,229.0,222.41,166.89
2016,8,14,11,45,5.5,165.0,5.15,26.0,170.0,165.29,123.2
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,107.77,78.64
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,83.48,59.8
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,59.18,40.86
2016,8,14,12,45,46.5,266.5,4.45,26.0,311.0,310.54,234.65
2016,8,14,13,0,93.0,472.0,4.3,26.0,561.0,566.57,420.42
2016,8,14,13,15,56.0,396.0,4.1,26.0,449.5,453.58,337.57
2016,8,14,13,30,19.0,320.0,3.9,26.0,338.0,333.51,249.1
2016,8,14,13,45,17.5,307.0,3.7,26.0,323.5,319.3,238.95
2016,8,14,14,0,16.0,294.0,3.5,26.0,309.0,305.0,228.44
2016,8,14,14,15,13.5,261.0,3.35,26.0,273.0,269.59,202.22
2016,8,14,14,30,11.0,228.0,3.2,26.0,237.0,234.18,175.84
2016,8,14,14,45,5.5,184.0,3.1,26.0,189.0,185.07,138.68
2016,8,14,15,0,0.0,140.0,3.0,26.0,141.0,136.35,101.32
2016,8,14,15,15,33.5,232.0,3.0,26.0,257.0,264.09,200.59
2016,8,14,15,30,67.0,324.0,3.0,26.0,373.0,389.86,295.27
2016,8,14,15,45,63.5,301.0,3.0,26.0,345.0,361.42,274.41
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,332.99,253.95
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,256.32,196.42
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,177.03,135.44
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,116.66,88.36
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,57.99,41.56
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,49.75,35.14
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,41.53,28.59
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,33.79,22.27
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,26.05,15.86
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,19.29,10.19
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,12.53,4.47
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,7.23,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,4.33,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,8.67,1.36
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,15.91,7.95
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,23.15,14.44
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,31.37,20.46
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,39.59,27.3
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,72.35,54.12
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,104.05,79.53
2016,8,15,8,15,0.0,104.5,2.9,23.0,104.5,100.41,76.26
2016,8,15,8,30,0.0,100.0,2.9,23.0,100.0,96.45,72.79
2016,8,15,8,45,4.0,146.5,2.95,23.0,149.0,141.98,108.79
2016,8,15,9,0,8.0,193.0,3.0,23.0,198.0,187.91,144.5
2016,8,15,9,15,12.0,216.5,2.9,23.0,225.0,213.02,163.52
2016,8,15,9,30,16.0,240.0,2.8,23.0,252.0,238.65,182.82
2016,8,15,9,45,10.5,210.0,2.75,23.5,218.5,208.35,158.67
2016,8,15,10,0,5.0,180.0,2.7,24.0,185.0,176.94,133.81
2016,8,15,10,15,2.5,155.5,2.6,24.0,158.0,152.08,114.33
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,126.8,94.47
2016,8,15,10,45,0.0,132.5,2.45,24.5,133.0,128.32,95.34
2016,8,15,11,0,0.0,134.0,2.4,25.0,135.0,129.85,96.19
2016,8,15,11,15,6.5,195.0,2.3,25.0,201.5,194.69,145.94
2016,8,15,11,30,13.0,256.0,2.2,25.0,268.0,260.19,195.08
2016,8,15,11,45,11.5,228.0,2.15,25.0,239.0,232.18,173.77
2016,8,15,12,0,10.0,200.0,2.1,25.0,210.0,203.93,152.47
2016,8,15,12,15,10.5,206.0,2.05,25.0,216.0,210.65,157.56
2016,8,15,12,30,11.0,212.0,2.0,25.0,222.0,217.36,162.57
2016,8,15,12,45,12.5,237.5,2.0,25.0,249.5,244.23,182.71
2016,8,15,13,0,14.0,263.0,2.0,25.0,277.0,271.21,202.76
2016,8,15,13,15,11.5,227.0,1.95,25.0,238.0,233.38,174.48
2016,8,15,13,30,9.0,191.0,1.9,25.0,199.0,195.45,146.07
2016,8,15,13,45,10.5,218.5,1.9,25.0,228.0,224.19,167.98
2016,8,15,14,0,12.0,246.0,1.9,25.0,257.0,253.08,189.71
2016,8,15,14,15,17.5,282.0,1.9,25.0,297.5,294.57,220.84
2016,8,15,14,30,23.0,318.0,1.9,25.0,338.0,336.32,251.85
2016,8,15,14,45,19.5,292.0,1.9,25.0,308.5,306.71,230.17
2016,8,15,15,0,16.0,266.0,1.9,25.0,279.0,277.14,208.64
2016,8,15,15,15,48.0,298.0,1.9,25.0,333.5,346.26,261.63
2016,8,15,15,30,80.0,330.0,1.9,25.0,388.0,407.52,307.69
2016,8,15,15,45,104.0,312.5,1.95,25.0,383.0,407.16,308.81
2016,8,15,16,0,128.0,295.0,2.0,25.0,378.0,412.29,314.16
2016,8,15,16,15,88.5,260.5,1.95,24.5,316.0,334.45,256.69
2016,8,15,16,30,49.0,226.0,1.9,24.0,254.0,267.06,206.03
2016,8,15,16,45,67.0,208.0,1.9,24.0,241.5,258.61,200.86
2016,8,15,17,0,85.0,190.0,1.9,24.0,229.0,248.37,193.84
2016,8,15,17,15,76.0,165.5,1.85,23.5,197.0,213.99,167.52
2016,8,15,17,30,67.0,141.0,1.8,23.0,165.0,180.33,141.26
2016,8,15,17,45,54.5,117.0,1.75,23.0,134.0,146.44,113.96
2016,8,15,18,0,42.0,93.0,1.7,23.0,103.0,113.75,87.13
2016,8,15,18,15,24.5,69.5,1.65,23.0,75.0,81.14,60.11
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,48.28,32.92
2016,8,15,18,45,3.5,26.0,1.55,23.0,26.5,26.62,13.12
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,10.0,16.0,2.55,21.0,17.0,15.08,0.0
2016,8,16,6,30,20.0,32.0,2.6,21.0,34.0,29.44,18.09
2016,8,16,6,45,48.5,54.0,2.65,21.5,63.0,48.18,35.45
2016,8,16,7,0,77.0,76.0,2.7,22.0,92.0,63.41,49.1
2016,8,16,7,15,94.5,99.5,2.75,22.0,125.5,90.39,66.03
2016,8,16,7,30,112.0,123.0,2.8,22.0,159.0,120.27,88.7
2016,8,16,7,45,67.0,137.5,2.85,22.5,160.5,136.96,103.81
2016,8,16,8,0,22.0,152.0,2.9,23.0,162.0,147.7,113.84
2016,8,16,8,15,11.0,150.5,2.85,23.0,155.5,145.81,112.35
2016,8,16,8,30,0.0,149.0,2.8,23.0,149.0,142.07,109.2
2016,8,16,8,45,25.5,201.5,2.8,23.5,217.0,199.26,153.4
2016,8,16,9,0,51.0,254.0,2.8,24.0,285.0,261.37,200.58
2016,8,16,9,15,36.0,253.5,2.7,24.0,276.5,257.73,197.14
2016,8,16,9,30,21.0,253.0,2.6,24.0,268.0,253.69,193.43
2016,8,16,9,45,36.5,294.0,2.55,24.5,321.5,302.19,229.46
2016,8,16,10,0,52.0,335.0,2.5,25.0,375.0,354.15,267.26
2016,8,16,10,15,57.0,347.5,2.35,25.0,393.5,373.56,280.84
2016,8,16,10,30,62.0,360.0,2.2,25.0,412.0,393.3,294.66
2016,8,16,10,45,63.0,373.0,2.1,25.5,427.5,410.63,305.99
2016,8,16,11,0,64.0,386.0,2.0,26.0,443.0,427.94,317.17
2016,8,16,11,15,50.0,373.5,1.9,26.0,418.5,407.42,301.53
2016,8,16,11,30,36.0,361.0,1.8,26.0,394.0,385.63,285.13
2016,8,16,11,45,36.5,366.0,1.7,26.5,400.0,393.34,289.81
2016,8,16,12,0,37.0,371.0,1.6,27.0,406.0,400.97,294.25
2016,8,16,12,15,33.0,376.5,1.55,27.0,408.5,404.68,296.44
2016,8,16,12,30,29.0,382.0,1.5,27.0,411.0,408.14,298.5
2016,8,16,12,45,19.0,287.0,1.5,27.0,306.0,299.49,220.71
2016,8,16,13,0,9.0,192.0,1.5,27.0,201.0,196.23,144.92
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.5,150.58,110.79
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,104.97,75.98
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,95.18,68.6
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,85.38,61.12
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,61.05,42.31
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,36.8,23.39
2016,8,16,14,45,0.0,31.5,2.0,27.0,31.5,30.49,18.48
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,24.19,13.54
2016,8,16,15,15,0.0,41.0,2.2,26.5,41.0,39.67,25.9
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,55.16,38.31
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,65.8,46.85
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,76.44,55.43
2016,8,16,16,15,0.0,113.5,2.5,25.5,113.5,110.34,82.59
2016,8,16,16,30,0.0,148.0,2.5,25.0,148.0,145.3,110.62
2016,8,16,16,45,0.0,114.5,2.55,25.0,114.5,111.71,84.38
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,78.34,58.0
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,67.67,49.72
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,57.01,41.28
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,46.36,32.61
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,35.72,23.8
2016,8,16,18,15,0.0,27.0,1.95,23.5,27.0,26.05,15.71
2016,8,16,18,30,0.0,17.0,1.8,23.0,17.0,16.39,7.53
2016,8,16,18,45,0.0,9.5,1.7,23.0,9.5,9.16,0.64
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.97,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,12.06,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,24.1,13.53
2016,8,17,6,45,0.5,46.5,2.5,23.5,47.0,43.56,31.22
2016,8,17,7,0,1.0,68.0,2.6,24.0,69.0,62.72,48.08
2016,8,17,7,15,11.0,90.0,2.7,24.0,94.0,83.79,62.76
2016,8,17,7,30,21.0,112.0,2.8,24.0,119.0,106.4,80.62
2016,8,17,7,45,11.0,123.0,2.95,24.5,127.0,117.33,89.53
2016,8,17,8,0,1.0,134.0,3.1,25.0,135.0,126.79,97.03
2016,8,17,8,15,26.0,171.5,3.15,25.0,185.5,166.38,127.44
2016,8,17,8,30,51.0,209.0,3.2,25.0,236.0,211.49,162.07
2016,8,17,8,45,98.5,242.5,3.25,25.5,301.0,265.59,202.9
2016,8,17,9,0,146.0,276.0,3.3,26.0,366.0,323.29,246.22
2016,8,17,9,15,174.0,299.5,3.3,26.0,414.5,369.43,280.89
2016,8,17,9,30,202.0,323.0,3.3,26.0,463.0,418.39,317.33
2016,8,17,9,45,252.0,336.0,3.3,26.5,522.5,473.05,357.24
2016,8,17,10,0,302.0,349.0,3.3,27.0,582.0,533.33,400.57
2016,8,17,10,15,227.0,379.0,3.3,27.0,559.0,524.47,392.16
2016,8,17,10,30,152.0,409.0,3.3,27.0,536.0,508.23,378.33
2016,8,17,10,45,101.0,400.5,3.3,27.5,486.5,467.28,346.84
2016,8,17,11,0,50.0,392.0,3.3,28.0,437.0,422.2,312.16
2016,8,17,11,15,63.0,416.0,3.3,28.0,473.5,460.17,339.56
2016,8,17,11,30,76.0,440.0,3.3,28.0,510.0,499.02,367.05
2016,8,17,11,45,41.0,303.5,3.3,28.0,341.5,335.88,249.17
2016,8,17,12,0,6.0,167.0,3.3,28.0,173.0,167.97,123.73
2016,8,17,12,15,3.0,146.0,3.3,28.0,149.0,144.82,106.28
2016,8,17,12,30,0.0,125.0,3.3,28.0,125.0,121.51,88.39
2016,8,17,12,45,26.5,279.5,3.3,28.5,305.0,304.0,225.83
2016,8,17,13,0,53.0,434.0,3.3,29.0,485.0,488.29,357.61
2016,8,17,13,15,37.0,383.5,3.25,29.0,419.0,422.14,309.66
2016,8,17,13,30,21.0,333.0,3.2,29.0,353.0,348.63,256.74
2016,8,17,13,45,96.5,392.0,3.2,29.0,479.5,492.01,362.6
2016,8,17,14,0,172.0,451.0,3.2,29.0,606.0,636.38,464.76
2016,8,17,14,15,103.5,400.0,3.15,28.5,492.5,507.58,373.76
2016,8,17,14,30,35.0,349.0,3.1,28.0,379.0,388.17,287.64
2016,8,17,14,45,152.5,360.0,3.1,28.0,482.0,518.17,386.16
2016,8,17,15,0,270.0,371.0,3.1,28.0,585.0,642.77,476.92
2016,8,17,15,15,164.5,343.0,3.05,28.0,471.5,505.39,377.42
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,373.69,280.1
2016,8,17,15,45,142.5,301.5,2.95,28.0,395.5,434.63,328.51
2016,8,17,16,0,226.0,288.0,2.9,28.0,433.0,481.11,365.02
2016,8,17,16,15,118.5,236.5,2.8,27.5,312.0,337.74,258.11
2016,8,17,16,30,11.0,185.0,2.7,27.0,191.0,191.02,145.15
2016,8,17,16,45,40.5,184.5,2.65,27.0,203.5,215.78,165.86
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,232.78,179.94
2016,8,17,17,15,66.5,159.5,2.45,26.5,186.5,202.17,156.61
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,171.72,133.01
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,139.71,107.55
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,108.63,82.28
2016,8,17,18,15,26.5,65.5,1.9,24.5,71.5,77.46,56.63
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,46.02,30.71
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,25.44,10.86
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,22.0,14.5,14.25,0.0
2016,8,18,6,30,0.0,29.0,1.4,22.0,29.0,27.46,16.15
2016,8,18,6,45,19.5,51.0,1.55,22.5,55.0,45.8,33.22
2016,8,18,7,0,39.0,73.0,1.7,23.0,81.0,64.21,49.54
2016,8,18,7,15,54.0,96.5,1.75,23.0,111.0,88.62,65.58
2016,8,18,7,30,69.0,120.0,1.8,23.0,141.0,115.61,86.31
2016,8,18,7,45,35.0,127.0,1.9,23.5,137.5,122.47,92.94
2016,8,18,8,0,1.0,134.0,2.0,24.0,134.0,126.77,97.28
2016,8,18,8,15,0.5,130.5,2.05,24.0,130.5,124.51,95.14
2016,8,18,8,30,0.0,127.0,2.1,24.0,127.0,121.71,92.58
2016,8,18,8,45,2.0,152.0,2.2,24.5,153.5,146.27,111.41
2016,8,18,9,0,4.0,177.0,2.3,25.0,180.0,171.16,130.19
2016,8,18,9,15,14.0,217.5,2.3,25.0,227.5,215.01,163.63
2016,8,18,9,30,24.0,258.0,2.3,25.0,275.0,260.09,197.53
2016,8,18,9,45,56.5,307.5,2.3,25.5,350.5,327.23,247.35
2016,8,18,10,0,89.0,357.0,2.3,26.0,426.0,399.54,299.82
2016,8,18,10,15,98.5,379.5,2.25,26.0,459.0,433.45,323.71
2016,8,18,10,30,108.0,402.0,2.2,26.0,492.0,468.13,348.05
2016,8,18,10,45,103.0,415.5,2.15,26.5,504.0,483.35,357.3
2016,8,18,11,0,98.0,429.0,2.1,27.0,516.0,497.96,366.11
2016,8,18,11,15,180.0,441.0,2.05,27.0,605.0,587.8,430.44
2016,8,18,11,30,262.0,453.0,2.0,27.0,694.0,683.26,496.46
2016,8,18,11,45,193.0,464.5,1.95,27.0,644.0,638.22,462.82
2016,8,18,12,0,124.0,476.0,1.9,27.0,594.0,591.77,428.86
2016,8,18,12,15,132.0,480.5,1.85,27.0,607.0,609.03,440.84
2016,8,18,12,30,140.0,485.0,1.8,27.0,620.0,626.03,452.16
2016,8,18,12,45,140.0,483.5,1.8,27.0,618.0,628.64,453.87
2016,8,18,13,0,140.0,482.0,1.8,27.0,616.0,630.56,455.27
2016,8,18,13,15,210.0,468.0,1.75,27.0,665.5,688.57,496.57
2016,8,18,13,30,280.0,454.0,1.7,27.0,715.0,752.81,540.7
2016,8,18,13,45,211.0,451.5,1.7,27.0,645.5,675.27,487.2
2016,8,18,14,0,142.0,449.0,1.7,27.0,576.0,604.94,438.57
2016,8,18,14,15,71.5,294.5,1.7,27.0,358.5,366.55,271.88
2016,8,18,14,30,1.0,140.0,1.7,27.0,141.0,137.29,100.77
2016,8,18,14,45,38.0,251.5,1.75,27.0,282.0,289.37,217.26
2016,8,18,15,0,75.0,363.0,1.8,27.0,423.0,440.38,327.48
2016,8,18,15,15,46.5,307.0,1.85,26.5,343.5,354.76,265.46
2016,8,18,15,30,18.0,251.0,1.9,26.0,264.0,263.81,198.77
2016,8,18,15,45,19.0,240.5,1.95,26.0,254.0,253.9,192.23
2016,8,18,16,0,20.0,230.0,2.0,26.0,244.0,243.91,185.33
2016,8,18,16,15,115.5,233.5,2.0,26.0,298.5,332.25,255.44
2016,8,18,16,30,211.0,237.0,2.0,26.0,353.0,398.76,307.36
2016,8,18,16,45,149.5,211.5,2.05,26.0,289.5,322.64,249.47
2016,8,18,17,0,88.0,186.0,2.1,26.0,226.0,245.89,190.51
2016,8,18,17,15,83.5,160.5,2.0,25.5,194.5,212.7,165.47
2016,8,18,17,30,79.0,135.0,1.9,25.0,163.0,179.75,139.85
2016,8,18,17,45,67.5,111.5,1.85,25.0,132.0,146.24,112.87
2016,8,18,18,0,56.0,88.0,1.8,25.0,101.0,113.79,86.23
2016,8,18,18,15,37.0,65.5,1.85,24.5,73.0,81.11,59.3
2016,8,18,18,30,18.0,43.0,1.9,24.0,45.0,50.24,33.73
2016,8,18,18,45,9.0,24.5,1.95,24.0,25.5,27.48,11.02
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.9,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.0,17.5,2.0,23.0,23.0,17.2,0.0
2016,8,19,6,30,122.0,35.0,2.2,23.0,46.0,28.86,16.97
2016,8,19,6,45,226.5,50.5,2.4,23.5,89.5,38.33,26.75
2016,8,19,7,0,331.0,66.0,2.6,24.0,133.0,48.75,36.16
2016,8,19,7,15,401.5,77.0,2.8,24.5,184.0,81.84,49.12
2016,8,19,7,30,472.0,88.0,3.0,25.0,235.0,125.87,77.19
2016,8,19,7,45,239.0,113.5,3.2,25.5,188.0,140.9,98.83
2016,8,19,8,0,6.0,139.0,3.4,26.0,141.0,132.36,100.93
2016,8,19,8,15,55.5,180.0,3.5,26.0,208.5,182.35,138.85
2016,8,19,8,30,105.0,221.0,3.6,26.0,276.0,240.89,183.53
2016,8,19,8,45,70.5,230.5,3.7,26.5,269.0,243.5,185.52
2016,8,19,9,0,36.0,240.0,3.8,27.0,262.0,241.88,183.76
2016,8,19,9,15,396.0,181.5,3.8,27.0,454.5,374.19,286.59
2016,8,19,9,30,756.0,123.0,3.8,27.0,647.0,548.74,419.71
2016,8,19,9,45,776.5,122.5,3.8,27.5,690.0,599.84,457.08
2016,8,19,10,0,797.0,122.0,3.8,28.0,733.0,651.09,494.07
2016,8,19,10,15,480.0,265.0,3.75,28.0,638.5,597.86,449.75
2016,8,19,10,30,163.0,408.0,3.7,28.0,544.0,515.84,383.04
2016,8,19,10,45,499.5,267.5,3.7,28.5,703.5,659.79,493.79
2016,8,19,11,0,836.0,127.0,3.7,29.0,863.0,821.03,607.54
2016,8,19,11,15,841.0,128.0,3.65,29.0,884.5,854.48,628.15
2016,8,19,11,30,846.0,129.0,3.6,29.0,906.0,885.4,647.79
2016,8,19,11,45,834.5,139.5,3.6,29.0,916.0,907.77,661.97
2016,8,19,12,0,823.0,150.0,3.6,29.0,926.0,926.65,673.94
2016,8,19,12,15,824.5,150.5,3.55,29.0,931.0,944.81,685.21
2016,8,19,12,30,826.0,151.0,3.5,29.0,936.0,959.94,694.54
2016,8,19,12,45,605.0,286.0,3.45,29.5,860.5,898.12,650.61
2016,8,19,13,0,384.0,421.0,3.4,30.0,785.0,816.53,587.92
2016,8,19,13,15,597.5,287.5,3.35,29.5,845.5,902.85,654.43
2016,8,19,13,30,811.0,154.0,3.3,29.0,906.0,975.17,704.27
2016,8,19,13,45,802.0,155.0,3.25,29.0,885.5,964.58,696.99
2016,8,19,14,0,793.0,156.0,3.2,29.0,865.0,950.88,688.47
2016,8,19,14,15,576.5,268.0,3.1,29.0,775.0,853.12,622.3
2016,8,19,14,30,360.0,380.0,3.0,29.0,685.0,746.91,544.71
2016,8,19,14,45,289.5,379.0,2.95,29.0,618.0,674.39,494.72
2016,8,19,15,0,219.0,378.0,2.9,29.0,551.0,595.53,439.34
2016,8,19,15,15,120.0,318.5,2.7,29.0,412.5,439.95,327.64
2016,8,19,15,30,21.0,259.0,2.5,29.0,274.0,274.62,204.82
2016,8,19,15,45,200.5,256.0,2.4,29.0,384.0,432.6,327.64
2016,8,19,16,0,380.0,253.0,2.3,29.0,494.0,569.96,429.56
2016,8,19,16,15,323.0,240.5,2.15,28.5,433.5,499.96,378.73
2016,8,19,16,30,266.0,228.0,2.0,28.0,373.0,433.83,330.97
2016,8,19,16,45,343.5,188.5,1.9,28.0,355.5,429.15,329.77
2016,8,19,17,0,421.0,149.0,1.8,28.0,338.0,423.01,326.22
2016,8,19,17,15,468.5,119.5,1.7,27.5,302.5,395.49,306.01
2016,8,19,17,30,516.0,90.0,1.6,27.0,267.0,364.58,281.81
2016,8,19,17,45,457.0,80.0,1.55,27.0,215.5,296.84,227.48
2016,8,19,18,0,398.0,70.0,1.5,27.0,164.0,237.92,178.81
2016,8,19,18,15,307.0,56.5,1.55,26.5,117.5,170.93,124.03
2016,8,19,18,30,216.0,43.0,1.6,26.0,71.0,114.46,77.54
2016,8,19,18,45,108.0,21.5,1.7,26.0,35.5,52.27,20.81
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,23.0,6.0,5.9,0.0
2016,8,20,6,30,0.0,12.0,1.9,23.0,12.0,11.57,3.35
2016,8,20,6,45,0.0,24.5,2.0,23.5,24.5,23.64,14.36
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,35.73,25.03
