Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,0.0,52.0,2.15,24.0,52.0,50.24,35.74
2016,8,20,7,30,0.0,67.0,2.2,24.0,67.0,64.52,47.48
2016,8,20,7,45,0.0,71.5,2.3,24.5,71.5,69.07,50.99
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,73.49,54.29
2016,8,20,8,15,0.0,98.5,2.5,25.0,98.5,94.79,71.2
2016,8,20,8,30,0.0,121.0,2.6,25.0,121.0,116.12,87.89
2016,8,20,8,45,2.5,151.5,2.75,25.5,153.0,146.01,110.88
2016,8,20,9,0,5.0,182.0,2.9,26.0,185.0,176.29,133.83
2016,8,20,9,15,4.5,178.5,2.9,26.0,181.5,173.56,131.27
2016,8,20,9,30,4.0,175.0,2.9,26.0,178.0,170.59,128.62
2016,8,20,9,45,6.5,196.0,2.95,26.0,201.5,192.62,145.28
2016,8,20,10,0,9.0,217.0,3.0,26.0,225.0,214.96,162.04
2016,8,20,10,15,14.0,254.5,2.95,26.0,267.0,255.16,192.16
2016,8,20,10,30,19.0,292.0,2.9,26.0,309.0,295.97,222.32
2016,8,20,10,45,23.5,319.0,2.9,26.5,340.0,326.88,244.38
2016,8,20,11,0,28.0,346.0,2.9,27.0,371.0,359.71,267.61
2016,8,20,11,15,26.0,346.5,2.85,27.0,370.5,360.76,267.89
2016,8,20,11,30,24.0,347.0,2.8,27.0,370.0,358.8,266.13
2016,8,20,11,45,21.0,329.0,2.8,27.0,349.0,339.7,252.03
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,320.22,237.69
2016,8,20,12,15,16.5,300.0,2.7,27.0,316.0,308.76,229.18
2016,8,20,12,30,15.0,289.0,2.6,27.0,304.0,297.09,220.51
2016,8,20,12,45,17.0,307.0,2.55,27.5,323.5,317.42,234.99
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,337.83,249.32
2016,8,20,13,15,21.0,333.5,2.45,28.0,353.0,348.81,257.29
2016,8,20,13,30,23.0,342.0,2.4,28.0,363.0,359.77,265.31
2016,8,20,13,45,19.0,310.0,2.35,28.0,327.5,324.0,239.43
2016,8,20,14,0,15.0,278.0,2.3,28.0,292.0,288.14,213.45
2016,8,20,14,15,7.5,179.5,2.15,27.5,186.5,182.62,135.37
2016,8,20,14,30,0.0,81.0,2.0,27.0,81.0,78.49,55.89
2016,8,20,14,45,0.0,79.5,1.95,27.0,79.5,77.01,54.94
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,75.54,53.91
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,48.87,33.16
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,22.24,12.15
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.88,8.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.26
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,11.59,3.73
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.65,2.19
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,8.2,1.04
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.93,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.71,0.33
2016,8,21,6,45,0.0,15.5,2.6,21.0,15.5,14.95,7.11
2016,8,21,7,0,0.0,23.0,2.6,21.0,23.0,22.19,13.64
2016,8,21,7,15,0.0,32.0,2.55,21.0,32.0,30.88,20.14
2016,8,21,7,30,0.0,41.0,2.5,21.0,41.0,39.59,27.43
2016,8,21,7,45,0.0,65.5,2.5,21.5,65.5,63.31,46.92
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,86.54,65.65
2016,8,21,8,15,0.0,100.5,2.55,22.0,100.5,96.65,73.58
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,106.77,81.45
2016,8,21,8,45,8.0,161.5,2.65,22.5,166.5,157.54,121.35
2016,8,21,9,0,16.0,212.0,2.7,23.0,222.0,209.23,161.12
2016,8,21,9,15,82.5,267.0,2.6,23.0,323.5,294.25,226.44
2016,8,21,9,30,149.0,322.0,2.5,23.0,425.0,387.4,296.59
2016,8,21,9,45,100.5,327.0,2.45,23.5,398.5,372.73,283.71
2016,8,21,10,0,52.0,332.0,2.4,24.0,372.0,351.7,266.2
2016,8,21,10,15,116.5,369.5,2.1,24.0,464.0,437.19,329.5
2016,8,21,10,30,181.0,407.0,1.8,24.0,556.0,528.71,394.61
2016,8,21,10,45,146.5,419.5,1.5,24.5,543.5,523.07,386.69
2016,8,21,11,0,112.0,432.0,1.2,25.0,531.0,512.83,375.98
2016,8,21,11,15,70.0,395.5,0.95,25.0,458.0,446.66,327.4
2016,8,21,11,30,28.0,359.0,0.7,25.0,385.0,377.02,276.18
2016,8,21,11,45,73.0,415.5,0.45,25.5,484.0,476.39,344.98
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,582.7,413.01
2016,8,21,12,15,71.0,414.0,0.5,26.0,481.0,479.29,344.44
2016,8,21,12,30,24.0,356.0,0.8,26.0,379.0,372.18,271.41
2016,8,21,12,45,19.0,313.5,1.1,26.0,332.0,325.86,240.04
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,279.24,206.95
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,346.21,256.46
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,408.99,301.79
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.5,379.6,280.99
2016,8,21,14,0,22.0,325.0,2.1,26.0,345.0,342.36,254.69
2016,8,21,14,15,46.0,358.0,2.2,26.0,397.5,408.21,303.92
2016,8,21,14,30,70.0,391.0,2.3,26.0,450.0,466.27,346.57
2016,8,21,14,45,90.5,382.5,2.45,26.0,455.5,476.28,355.13
2016,8,21,15,0,111.0,374.0,2.6,26.0,461.0,485.08,363.12
2016,8,21,15,15,72.0,327.5,2.6,25.5,383.0,399.36,301.25
2016,8,21,15,30,33.0,281.0,2.6,25.0,305.0,315.6,239.52
2016,8,21,15,45,48.5,275.5,2.65,25.0,307.5,322.39,246.13
2016,8,21,16,0,64.0,270.0,2.7,25.0,310.0,328.1,251.6
2016,8,21,16,15,36.5,223.5,2.65,25.0,246.0,256.34,197.01
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,181.59,139.19
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,178.31,137.44
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,174.52,135.03
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,148.71,115.06
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,123.36,95.11
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,98.37,74.9
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,74.01,54.91
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,52.31,36.85
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,30.3,18.27
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,14.96,0.42
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.5,2.35,23.5,3.5,3.37,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.82,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,83.0,76.66,56.74
2016,8,22,8,0,24.0,150.0,2.5,25.0,161.0,146.18,111.76
2016,8,22,8,15,25.5,170.5,2.6,25.5,183.0,167.86,128.29
2016,8,22,8,30,27.0,191.0,2.7,26.0,205.0,187.25,142.86
2016,8,22,8,45,17.0,189.0,2.85,26.5,198.0,186.59,141.85
2016,8,22,9,0,7.0,187.0,3.0,27.0,191.0,181.88,137.59
2016,8,22,9,15,10.5,209.0,3.05,27.0,216.0,205.28,155.2
2016,8,22,9,30,14.0,231.0,3.1,27.0,241.0,229.14,172.99
2016,8,22,9,45,34.0,281.5,3.2,27.5,307.0,289.33,217.83
2016,8,22,10,0,54.0,332.0,3.3,28.0,373.0,353.11,264.43
2016,8,22,10,15,172.0,359.5,3.35,28.0,500.0,467.41,349.81
2016,8,22,10,30,290.0,387.0,3.4,28.0,627.0,592.6,440.68
2016,8,22,10,45,304.0,399.0,3.45,28.0,658.0,629.55,466.07
2016,8,22,11,0,318.0,411.0,3.5,28.0,689.0,666.75,491.85
2016,8,22,11,15,319.0,422.0,3.5,28.0,707.5,691.84,508.63
2016,8,22,11,30,320.0,433.0,3.5,28.0,726.0,716.04,524.76
2016,8,22,11,45,589.5,280.0,3.55,28.5,829.0,827.06,608.1
2016,8,22,12,0,859.0,127.0,3.6,29.0,932.0,937.03,681.56
2016,8,22,12,15,860.0,127.5,3.6,29.0,937.5,955.15,692.39
2016,8,22,12,30,861.0,128.0,3.6,29.0,943.0,970.06,701.89
2016,8,22,12,45,618.5,275.0,3.6,29.0,859.5,899.95,654.61
2016,8,22,13,0,376.0,422.0,3.6,29.0,776.0,809.6,586.53
2016,8,22,13,15,616.5,273.5,3.6,29.0,845.0,906.92,660.81
2016,8,22,13,30,857.0,125.0,3.6,29.0,914.0,983.36,711.82
2016,8,22,13,45,852.5,124.0,3.6,29.0,895.0,974.46,705.97
2016,8,22,14,0,848.0,123.0,3.6,29.0,876.0,962.22,698.73
2016,8,22,14,15,640.5,231.5,3.6,29.0,790.0,875.97,642.55
2016,8,22,14,30,433.0,340.0,3.6,29.0,704.0,780.69,572.82
2016,8,22,14,45,624.0,229.0,3.6,29.0,728.5,836.07,618.29
2016,8,22,15,0,815.0,118.0,3.6,29.0,753.0,872.32,644.14
2016,8,22,15,15,419.0,190.0,3.6,29.0,515.5,580.36,439.2
2016,8,22,15,30,23.0,262.0,3.6,29.0,278.0,279.56,209.12
2016,8,22,15,45,386.0,186.0,3.6,29.0,428.5,522.84,401.08
2016,8,22,16,0,749.0,110.0,3.6,29.0,579.0,707.31,538.22
2016,8,22,16,15,726.5,106.0,3.4,28.5,529.0,656.15,502.66
2016,8,22,16,30,704.0,102.0,3.2,28.0,479.0,606.61,468.15
2016,8,22,16,45,671.0,97.5,3.05,28.0,425.5,548.02,424.76
2016,8,22,17,0,638.0,93.0,2.9,28.0,372.0,490.84,381.41
2016,8,22,17,15,595.0,87.0,2.7,27.5,318.0,428.36,333.49
2016,8,22,17,30,552.0,81.0,2.5,27.0,264.0,369.05,286.53
2016,8,22,17,45,486.0,72.5,2.35,27.0,211.0,300.61,230.78
2016,8,22,18,0,420.0,64.0,2.2,27.0,158.0,238.61,178.97
2016,8,22,18,15,323.0,51.5,2.25,26.5,111.5,168.43,121.21
2016,8,22,18,30,226.0,39.0,2.3,26.0,65.0,111.4,73.68
2016,8,22,18,45,113.0,19.5,2.35,25.5,32.5,49.01,6.4
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,65.0,16.0,3.7,24.0,21.5,15.73,0.0
2016,8,23,6,30,130.0,32.0,3.8,24.0,43.0,26.49,14.14
2016,8,23,6,45,237.0,48.0,3.9,24.0,87.0,36.56,25.06
2016,8,23,7,0,344.0,64.0,4.0,24.0,131.0,47.47,34.99
2016,8,23,7,15,417.5,74.5,4.2,24.5,182.5,79.26,47.04
2016,8,23,7,30,491.0,85.0,4.4,25.0,234.0,124.06,75.13
2016,8,23,7,45,550.0,90.5,4.6,25.5,289.5,170.32,109.88
2016,8,23,8,0,609.0,96.0,4.8,26.0,345.0,223.58,153.17
2016,8,23,8,15,327.5,149.5,4.9,26.0,285.5,230.04,169.94
2016,8,23,8,30,46.0,203.0,5.0,26.0,226.0,204.42,156.47
2016,8,23,8,45,398.0,155.5,5.1,26.5,393.0,303.55,230.75
2016,8,23,9,0,750.0,108.0,5.2,27.0,560.0,448.28,342.04
2016,8,23,9,15,518.0,206.5,5.2,27.0,530.5,460.05,352.02
2016,8,23,9,30,286.0,305.0,5.2,27.0,501.0,448.88,342.08
2016,8,23,9,45,558.0,208.5,5.2,27.5,622.5,544.15,416.8
2016,8,23,10,0,830.0,112.0,5.2,28.0,744.0,663.2,507.83
2016,8,23,10,15,840.5,114.0,5.2,28.0,780.5,710.56,541.52
2016,8,23,10,30,851.0,116.0,5.2,28.0,817.0,756.49,573.03
2016,8,23,10,45,861.5,115.5,5.25,28.5,847.5,798.34,600.4
2016,8,23,11,0,872.0,115.0,5.3,29.0,878.0,838.27,626.16
2016,8,23,11,15,877.0,116.0,5.25,29.0,899.5,872.78,648.76
2016,8,23,11,30,882.0,117.0,5.2,29.0,921.0,904.63,669.43
2016,8,23,11,45,883.5,118.5,5.2,29.5,934.5,930.93,685.2
2016,8,23,12,0,885.0,120.0,5.2,30.0,948.0,954.13,698.84
2016,8,23,12,15,886.5,120.5,5.2,30.0,953.5,973.12,711.15
2016,8,23,12,30,888.0,121.0,5.2,30.0,959.0,988.82,721.36
2016,8,23,12,45,887.0,121.0,5.2,30.5,956.0,998.18,726.0
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,1004.06,728.47
2016,8,23,13,15,883.5,120.5,5.15,31.0,941.0,1004.44,728.61
2016,8,23,13,30,881.0,120.0,5.1,31.0,929.0,1001.3,726.6
2016,8,23,13,45,876.0,119.5,5.1,31.0,909.5,992.19,721.2
2016,8,23,14,0,871.0,119.0,5.1,31.0,890.0,979.68,713.69
2016,8,23,14,15,864.5,117.5,5.05,31.0,862.0,961.35,702.09
2016,8,23,14,30,858.0,116.0,5.0,31.0,834.0,939.83,688.49
2016,8,23,14,45,839.5,119.0,4.95,31.0,797.5,908.95,668.68
2016,8,23,15,0,821.0,122.0,4.9,31.0,761.0,881.03,650.92
2016,8,23,15,15,808.5,119.5,4.8,30.5,720.0,845.06,628.64
2016,8,23,15,30,796.0,117.0,4.7,30.0,679.0,806.93,604.75
2016,8,23,15,45,774.0,116.0,4.65,30.0,631.5,760.85,574.14
2016,8,23,16,0,752.0,115.0,4.6,30.0,584.0,713.78,542.58
2016,8,23,16,15,729.0,111.0,4.35,29.5,533.0,664.17,509.33
2016,8,23,16,30,706.0,107.0,4.1,29.0,482.0,612.29,472.69
2016,8,23,16,45,670.0,103.0,3.9,29.0,427.5,552.22,427.96
2016,8,23,17,0,634.0,99.0,3.7,29.0,373.0,493.83,383.49
2016,8,23,17,15,589.0,92.0,3.4,28.5,318.5,429.35,333.86
2016,8,23,17,30,544.0,85.0,3.1,28.0,264.0,368.26,285.39
2016,8,23,17,45,476.0,76.0,2.85,27.5,210.5,298.88,229.28
2016,8,23,18,0,408.0,67.0,2.6,27.0,157.0,234.89,176.19
2016,8,23,18,15,307.0,53.5,2.55,26.5,110.0,165.07,118.69
2016,8,23,18,30,206.0,40.0,2.5,26.0,63.0,107.13,70.44
2016,8,23,18,45,103.0,20.0,2.5,25.5,31.5,47.01,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.0,14.0,2.75,22.5,23.5,13.76,0.0
2016,8,24,6,30,228.0,28.0,3.0,23.0,47.0,22.22,10.77
2016,8,24,6,45,346.0,39.0,3.3,23.5,93.5,29.26,18.97
2016,8,24,7,0,464.0,50.0,3.6,24.0,140.0,35.83,25.05
2016,8,24,7,15,533.0,57.5,3.75,24.5,193.5,69.78,36.1
2016,8,24,7,30,602.0,65.0,3.9,25.0,247.0,118.09,65.72
2016,8,24,7,45,655.5,68.5,4.1,25.5,304.0,168.47,104.05
2016,8,24,8,0,709.0,72.0,4.3,26.0,361.0,227.15,152.46
2016,8,24,8,15,739.5,76.0,4.3,26.0,416.0,283.0,200.94
2016,8,24,8,30,770.0,80.0,4.3,26.0,471.0,341.73,251.53
2016,8,24,8,45,796.0,81.5,4.35,26.5,524.0,398.87,299.6
2016,8,24,9,0,822.0,83.0,4.4,27.0,577.0,459.98,349.28
2016,8,24,9,15,837.5,85.5,4.4,27.5,625.0,515.49,393.29
2016,8,24,9,30,853.0,88.0,4.4,28.0,673.0,570.96,435.81
2016,8,24,9,45,581.0,215.0,4.4,28.5,625.0,564.44,427.56
2016,8,24,10,0,309.0,342.0,4.4,29.0,577.0,531.95,398.46
2016,8,24,10,15,602.0,218.0,4.4,29.0,703.5,640.22,482.91
2016,8,24,10,30,895.0,94.0,4.4,29.0,830.0,768.05,575.77
2016,8,24,10,45,901.0,95.0,4.4,29.5,859.0,809.38,601.53
2016,8,24,11,0,907.0,96.0,4.4,30.0,888.0,848.33,625.85
2016,8,24,11,15,911.0,97.0,4.35,30.0,909.5,883.01,648.12
2016,8,24,11,30,915.0,98.0,4.3,30.0,931.0,914.84,668.37
2016,8,24,11,45,910.0,103.5,4.3,30.0,942.0,939.91,684.34
2016,8,24,12,0,905.0,109.0,4.3,30.0,953.0,961.49,698.06
2016,8,24,12,15,905.5,109.0,4.25,30.0,958.0,979.29,709.1
2016,8,24,12,30,906.0,109.0,4.2,30.0,963.0,993.66,717.99
2016,8,24,12,45,903.0,110.0,4.2,30.5,958.5,1002.13,721.99
2016,8,24,13,0,900.0,111.0,4.2,31.0,954.0,1007.04,723.81
2016,8,24,13,15,897.5,110.5,4.15,31.0,942.0,1007.32,723.97
2016,8,24,13,30,895.0,110.0,4.1,31.0,930.0,1004.03,721.97
2016,8,24,13,45,887.5,111.0,4.1,31.0,909.0,993.82,715.95
2016,8,24,14,0,880.0,112.0,4.1,31.0,888.0,980.22,707.88
2016,8,24,14,15,873.0,110.5,4.05,31.0,860.0,961.17,696.08
2016,8,24,14,30,866.0,109.0,4.0,31.0,832.0,938.91,682.3
2016,8,24,14,45,845.0,114.0,3.95,31.0,794.5,907.63,662.6
2016,8,24,15,0,824.0,119.0,3.9,31.0,757.0,879.34,644.94
2016,8,24,15,15,811.5,116.5,3.85,30.5,716.0,843.21,623.19
2016,8,24,15,30,799.0,114.0,3.8,30.0,675.0,804.93,599.81
2016,8,24,15,45,779.0,112.0,3.75,30.0,628.0,759.22,569.85
2016,8,24,16,0,759.0,110.0,3.7,30.0,581.0,712.39,538.83
2016,8,24,16,15,736.5,106.0,3.5,29.5,530.0,660.74,504.5
2016,8,24,16,30,714.0,102.0,3.3,29.0,479.0,610.76,469.7
2016,8,24,16,45,680.5,97.5,3.1,29.0,425.0,551.38,425.71
2016,8,24,17,0,647.0,93.0,2.9,29.0,371.0,493.45,381.79
2016,8,24,17,15,603.0,86.0,2.6,28.5,316.0,428.93,332.27
2016,8,24,17,30,559.0,79.0,2.3,28.0,261.0,367.71,283.8
2016,8,24,17,45,490.0,71.0,2.05,27.5,207.5,298.38,227.85
2016,8,24,18,0,421.0,63.0,1.8,27.0,154.0,235.8,175.93
2016,8,24,18,15,322.5,50.0,1.75,26.5,107.0,165.2,117.91
2016,8,24,18,30,224.0,37.0,1.7,26.0,60.0,107.84,69.71
2016,8,24,18,45,112.0,18.5,1.65,26.0,30.0,46.38,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,109.0,13.5,1.4,22.5,22.5,13.27,0.0
2016,8,25,6,30,218.0,27.0,1.6,23.0,45.0,21.34,9.87
2016,8,25,6,45,324.5,40.0,1.8,23.5,90.0,30.33,19.85
2016,8,25,7,0,431.0,53.0,2.0,24.0,135.0,38.66,27.47
2016,8,25,7,15,501.0,61.5,2.1,24.0,188.5,71.32,38.51
2016,8,25,7,30,571.0,70.0,2.2,24.0,242.0,118.66,67.69
2016,8,25,7,45,616.0,77.0,2.3,24.5,297.0,168.81,106.06
2016,8,25,8,0,661.0,84.0,2.4,25.0,352.0,224.12,151.67
2016,8,25,8,15,693.5,88.5,2.4,25.0,406.5,278.48,198.3
2016,8,25,8,30,726.0,93.0,2.4,25.0,461.0,338.13,248.81
2016,8,25,8,45,751.5,96.0,2.4,25.5,513.0,394.02,295.1
2016,8,25,9,0,777.0,99.0,2.4,26.0,565.0,451.69,341.34
2016,8,25,9,15,794.0,102.0,2.35,26.0,612.5,506.43,384.56
2016,8,25,9,30,811.0,105.0,2.3,26.0,660.0,561.44,426.6
2016,8,25,9,45,826.5,106.0,2.25,26.5,703.0,614.6,465.13
2016,8,25,10,0,842.0,107.0,2.2,27.0,746.0,665.86,501.07
2016,8,25,10,15,851.0,109.0,2.15,27.0,781.5,712.67,532.81
2016,8,25,10,30,860.0,111.0,2.1,27.0,817.0,757.88,562.05
2016,8,25,10,45,867.0,112.0,2.05,27.5,846.0,798.71,586.77
2016,8,25,11,0,874.0,113.0,2.0,28.0,875.0,837.34,609.64
2016,8,25,11,15,550.5,283.5,1.95,28.0,767.5,758.69,552.57
2016,8,25,11,30,227.0,454.0,1.9,28.0,660.0,651.35,470.49
2016,8,25,11,45,560.0,283.5,1.9,28.5,802.0,803.24,582.23
2016,8,25,12,0,893.0,113.0,1.9,29.0,944.0,953.78,679.12
2016,8,25,12,15,893.5,113.0,1.9,29.0,948.5,971.33,688.36
2016,8,25,12,30,894.0,113.0,1.9,29.0,953.0,985.51,696.97
2016,8,25,12,45,627.0,270.5,1.9,29.0,859.0,903.08,643.89
2016,8,25,13,0,360.0,428.0,1.9,29.0,765.0,799.85,569.19
2016,8,25,13,15,622.5,270.0,1.9,29.0,843.0,908.33,649.47
2016,8,25,13,30,885.0,112.0,1.9,29.0,921.0,995.41,704.75
2016,8,25,13,45,880.0,111.0,1.9,29.0,900.5,985.57,698.22
2016,8,25,14,0,875.0,110.0,1.9,29.0,880.0,972.3,690.69
2016,8,25,14,15,681.0,214.0,1.9,29.0,802.0,894.75,642.34
2016,8,25,14,30,487.0,318.0,1.9,29.0,724.0,807.72,582.17
2016,8,25,14,45,428.0,327.0,1.95,29.0,672.5,753.54,546.88
2016,8,25,15,0,369.0,336.0,2.0,29.0,621.0,693.23,506.63
2016,8,25,15,15,337.0,322.5,2.0,29.0,571.5,641.7,472.34
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,590.81,437.86
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,584.43,436.4
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,580.37,435.9
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,577.97,437.85
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,568.73,434.24
2016,8,25,16,45,620.5,112.5,1.75,28.0,406.5,528.62,405.61
2016,8,25,17,0,637.0,92.0,1.7,28.0,363.0,485.09,373.66
2016,8,25,17,15,592.5,85.0,1.55,27.5,309.0,420.86,324.88
2016,8,25,17,30,548.0,78.0,1.4,27.0,255.0,360.01,277.17
2016,8,25,17,45,481.0,69.5,1.3,26.5,202.0,291.73,222.44
2016,8,25,18,0,414.0,61.0,1.2,26.0,149.0,230.05,171.43
2016,8,25,18,15,316.5,47.5,1.2,25.5,103.0,159.72,113.69
2016,8,25,18,30,219.0,34.0,1.2,25.0,57.0,102.61,65.36
2016,8,25,18,45,109.5,17.0,1.2,25.0,28.5,43.51,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,14.25,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,22.65,10.5
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,34.7,23.5
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.09,33.79
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,76.89,46.1
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,121.46,74.05
2016,8,26,7,45,520.0,94.5,1.05,24.5,279.5,167.94,108.84
2016,8,26,8,0,571.0,103.0,1.1,25.0,333.0,220.25,150.82
2016,8,26,8,15,606.5,109.5,1.0,25.0,386.5,272.02,193.9
2016,8,26,8,30,642.0,116.0,0.9,25.0,440.0,327.44,239.4
2016,8,26,8,45,501.0,177.0,0.85,25.5,447.0,364.51,271.06
2016,8,26,9,0,360.0,238.0,0.8,26.0,454.0,386.48,288.47
2016,8,26,9,15,351.5,263.5,0.7,26.0,488.5,427.2,318.16
2016,8,26,9,30,343.0,289.0,0.6,26.0,523.0,466.63,345.63
2016,8,26,9,45,388.0,293.0,0.5,26.5,574.0,517.78,380.38
2016,8,26,10,0,433.0,297.0,0.4,27.0,625.0,572.45,416.29
2016,8,26,10,15,612.0,220.5,0.45,27.0,708.5,649.55,471.96
2016,8,26,10,30,791.0,144.0,0.5,27.0,792.0,738.25,533.22
2016,8,26,10,45,556.0,275.5,0.6,27.5,739.0,712.14,510.46
2016,8,26,11,0,321.0,407.0,0.7,28.0,686.0,665.79,473.9
2016,8,26,11,15,323.5,417.5,0.8,28.0,705.0,691.76,492.21
2016,8,26,11,30,326.0,428.0,0.9,28.0,724.0,716.9,509.1
2016,8,26,11,45,348.5,423.5,1.0,28.5,744.5,744.54,527.3
2016,8,26,12,0,371.0,419.0,1.1,29.0,765.0,771.85,545.14
2016,8,26,12,15,605.0,282.0,1.2,29.0,848.5,872.6,617.86
2016,8,26,12,30,839.0,145.0,1.3,29.0,932.0,963.75,676.62
2016,8,26,12,45,837.0,145.5,1.4,29.0,928.0,972.11,682.2
2016,8,26,13,0,835.0,146.0,1.5,29.0,924.0,977.17,686.84
2016,8,26,13,15,471.5,299.5,1.55,29.0,738.0,787.4,563.05
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,566.87,406.6
2016,8,26,13,45,108.5,442.5,1.7,29.0,540.0,557.4,402.69
2016,8,26,14,0,109.0,432.0,1.8,29.0,528.0,547.41,396.86
2016,8,26,14,15,321.0,368.5,1.9,29.0,637.5,700.49,508.98
2016,8,26,14,30,533.0,305.0,2.0,29.0,747.0,836.97,605.23
2016,8,26,14,45,530.0,287.5,2.1,29.0,711.0,805.66,585.38
2016,8,26,15,0,527.0,270.0,2.2,29.0,675.0,772.25,565.36
2016,8,26,15,15,438.0,283.0,2.25,28.5,607.0,694.52,513.22
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,613.19,457.55
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,492.71,371.29
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,388.24,293.87
2016,8,26,16,15,160.0,251.0,2.35,27.5,340.5,383.6,293.28
2016,8,26,16,30,198.0,225.0,2.3,27.0,328.0,375.17,289.14
2016,8,26,16,45,185.0,199.5,2.25,27.0,287.5,331.06,256.26
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,287.67,223.43
2016,8,26,17,15,160.5,149.5,2.1,26.5,209.5,247.06,192.37
2016,8,26,17,30,149.0,125.0,2.0,26.0,172.0,207.26,161.09
2016,8,26,17,45,128.5,101.5,1.9,25.5,136.0,165.73,127.55
2016,8,26,18,0,108.0,78.0,1.8,25.0,100.0,126.17,94.86
2016,8,26,18,15,75.0,55.5,1.8,24.5,68.5,86.0,61.51
2016,8,26,18,30,42.0,33.0,1.8,24.0,37.0,49.06,30.06
2016,8,26,18,45,21.0,16.5,1.85,24.0,18.5,20.21,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.0,13.5,0.6,22.0,19.5,13.27,0.0
2016,8,27,6,30,152.0,27.0,0.7,22.0,39.0,21.03,9.05
2016,8,27,6,45,255.0,42.5,0.8,22.5,82.0,32.32,21.58
2016,8,27,7,0,358.0,58.0,0.9,23.0,125.0,42.99,31.28
2016,8,27,7,15,428.0,68.5,0.9,23.5,176.0,73.5,42.72
2016,8,27,7,30,498.0,79.0,0.9,24.0,227.0,118.09,70.17
2016,8,27,7,45,546.5,87.0,0.9,24.5,281.0,165.29,105.59
2016,8,27,8,0,595.0,95.0,0.9,25.0,335.0,218.17,148.2
2016,8,27,8,15,629.5,101.0,0.75,25.0,388.0,270.62,191.82
2016,8,27,8,30,664.0,107.0,0.6,25.0,441.0,326.56,237.51
2016,8,27,8,45,690.5,111.5,0.45,25.5,492.5,381.07,280.35
2016,8,27,9,0,717.0,116.0,0.3,26.0,544.0,437.57,322.69
2016,8,27,9,15,736.0,120.0,0.4,26.5,591.0,493.08,364.41
2016,8,27,9,30,755.0,124.0,0.5,27.0,638.0,547.26,403.99
2016,8,27,9,45,767.5,128.0,0.6,27.5,679.5,597.74,439.88
2016,8,27,10,0,780.0,132.0,0.7,28.0,721.0,647.63,474.42
2016,8,27,10,15,791.0,134.5,0.8,28.0,756.5,694.16,506.9
2016,8,27,10,30,802.0,137.0,0.9,28.0,792.0,739.45,536.81
2016,8,27,10,45,808.0,140.0,1.05,28.0,820.5,779.81,563.7
2016,8,27,11,0,814.0,143.0,1.2,28.0,849.0,818.11,589.19
2016,8,27,11,15,536.5,294.5,1.3,28.0,764.5,757.28,545.62
2016,8,27,11,30,259.0,446.0,1.4,28.0,680.0,675.18,484.0
2016,8,27,11,45,166.5,445.0,1.5,28.5,596.5,595.9,428.88
2016,8,27,12,0,74.0,444.0,1.6,29.0,513.0,509.95,367.6
2016,8,27,12,15,455.0,295.0,1.65,29.0,720.5,741.63,537.76
2016,8,27,12,30,836.0,146.0,1.7,29.0,928.0,961.29,682.07
2016,8,27,12,45,601.5,284.5,1.8,29.0,846.0,891.53,635.01
2016,8,27,13,0,367.0,423.0,1.9,29.0,764.0,801.47,570.73
2016,8,27,13,15,595.5,284.5,1.95,29.0,830.0,895.49,641.0
2016,8,27,13,30,824.0,146.0,2.0,29.0,896.0,974.59,693.17
2016,8,27,13,45,515.0,291.0,2.05,29.0,756.0,821.29,591.47
2016,8,27,14,0,206.0,436.0,2.1,29.0,616.0,654.34,472.21
2016,8,27,14,15,161.5,419.5,2.1,29.0,558.0,593.22,431.22
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,532.67,389.11
2016,8,27,14,45,204.5,377.5,2.15,29.0,538.0,584.95,429.62
2016,8,27,15,0,292.0,352.0,2.2,29.0,576.0,640.84,471.29
2016,8,27,15,15,515.0,243.5,2.15,28.5,611.5,718.71,532.74
2016,8,27,15,30,738.0,135.0,2.1,28.0,647.0,772.76,574.39
2016,8,27,15,45,716.5,132.5,2.1,28.0,600.0,730.01,546.28
2016,8,27,16,0,695.0,130.0,2.1,28.0,553.0,683.76,516.2
2016,8,27,16,15,669.5,124.5,2.0,28.0,503.0,630.82,479.49
2016,8,27,16,30,644.0,119.0,1.9,28.0,453.0,578.05,441.84
2016,8,27,16,45,611.5,112.0,1.85,28.0,400.5,519.73,399.48
2016,8,27,17,0,579.0,105.0,1.8,28.0,348.0,462.92,357.09
2016,8,27,17,15,532.5,96.5,1.65,27.5,294.5,398.95,308.39
2016,8,27,17,30,486.0,88.0,1.5,27.0,241.0,338.65,260.98
2016,8,27,17,45,422.0,76.5,1.4,26.5,189.5,270.19,206.06
2016,8,27,18,0,358.0,65.0,1.3,26.0,138.0,210.79,156.87
2016,8,27,18,15,264.0,49.0,1.3,25.5,93.5,144.22,102.21
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,88.81,54.6
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,32.11,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.0,13.5,1.7,21.5,18.0,13.27,0.0
2016,8,28,6,30,128.0,27.0,1.9,22.0,36.0,21.08,8.64
2016,8,28,6,45,224.0,44.0,2.1,22.5,78.5,33.6,22.58
2016,8,28,7,0,320.0,61.0,2.3,23.0,121.0,45.43,33.33
2016,8,28,7,15,390.0,73.5,2.35,23.5,171.5,75.49,45.54
2016,8,28,7,30,460.0,86.0,2.4,24.0,222.0,119.85,73.35
2016,8,28,7,45,510.0,95.0,2.45,24.5,275.0,166.16,108.22
2016,8,28,8,0,560.0,104.0,2.5,25.0,328.0,218.09,150.26
2016,8,28,8,15,596.0,111.0,2.6,25.0,381.0,269.82,194.01
2016,8,28,8,30,632.0,118.0,2.7,25.0,434.0,325.28,240.68
2016,8,28,8,45,662.5,121.5,2.8,25.5,485.5,378.72,284.78
2016,8,28,9,0,693.0,125.0,2.9,26.0,537.0,434.64,329.69
2016,8,28,9,15,712.5,129.0,2.95,26.0,584.0,487.53,371.79
2016,8,28,9,30,732.0,133.0,3.0,26.0,631.0,541.12,413.32
2016,8,28,9,45,752.5,134.0,3.15,26.5,673.5,593.99,452.75
2016,8,28,10,0,773.0,135.0,3.3,27.0,716.0,645.61,490.34
2016,8,28,10,15,517.0,262.0,3.35,27.0,659.5,621.13,467.83
2016,8,28,10,30,261.0,389.0,3.4,27.0,603.0,573.35,427.55
2016,8,28,10,45,241.0,408.5,3.45,27.5,611.5,588.14,436.66
2016,8,28,11,0,221.0,428.0,3.5,28.0,620.0,601.78,444.45
2016,8,28,11,15,265.0,430.0,3.5,28.0,665.5,653.92,481.58
2016,8,28,11,30,309.0,432.0,3.5,28.0,711.0,705.91,518.04
2016,8,28,11,45,566.5,291.0,3.55,28.5,811.5,816.15,600.38
2016,8,28,12,0,824.0,150.0,3.6,29.0,912.0,928.67,676.53
2016,8,28,12,15,825.0,150.0,3.65,29.0,917.0,941.26,684.07
2016,8,28,12,30,826.0,150.0,3.7,29.0,922.0,955.02,693.23
2016,8,28,12,45,829.5,147.0,3.75,29.0,919.5,965.04,700.04
2016,8,28,13,0,833.0,144.0,3.8,29.0,917.0,971.83,704.88
2016,8,28,13,15,830.5,143.0,3.8,29.0,905.0,971.4,704.85
2016,8,28,13,30,828.0,142.0,3.8,29.0,893.0,967.64,702.83
2016,8,28,13,45,827.5,138.0,3.85,29.0,874.0,959.43,698.34
2016,8,28,14,0,827.0,134.0,3.9,29.0,855.0,947.86,691.78
2016,8,28,14,15,819.5,132.5,3.9,29.0,827.5,928.9,680.15
2016,8,28,14,30,812.0,131.0,3.9,29.0,800.0,912.63,670.42
2016,8,28,14,45,548.5,241.0,3.95,29.0,684.5,771.9,574.16
2016,8,28,15,0,285.0,351.0,4.0,29.0,569.0,633.27,471.12
2016,8,28,15,15,262.5,334.0,3.95,28.5,525.5,588.7,441.51
2016,8,28,15,30,240.0,317.0,3.9,28.0,482.0,536.13,405.32
2016,8,28,15,45,468.5,222.0,3.85,28.0,516.0,624.27,476.27
2016,8,28,16,0,697.0,127.0,3.8,28.0,550.0,680.61,522.1
2016,8,28,16,15,672.0,121.5,3.65,27.5,500.0,627.94,485.04
2016,8,28,16,30,647.0,116.0,3.5,27.0,450.0,575.39,447.41
2016,8,28,16,45,614.5,109.0,3.4,27.0,397.0,516.96,403.69
2016,8,28,17,0,582.0,102.0,3.3,27.0,344.0,460.03,360.02
2016,8,28,17,15,535.5,94.0,2.9,26.5,290.5,396.54,310.28
2016,8,28,17,30,489.0,86.0,2.5,26.0,237.0,336.7,262.05
2016,8,28,17,45,422.0,74.5,2.15,26.0,186.0,266.9,204.59
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,206.59,153.75
2016,8,28,18,15,259.5,47.5,1.65,25.5,90.5,140.57,99.26
2016,8,28,18,30,164.0,32.0,1.5,25.0,46.0,86.01,51.44
2016,8,28,18,45,82.0,16.0,1.4,24.5,23.0,30.83,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,13.0,2.9,22.0,17.5,12.78,0.0
2016,8,29,6,30,126.0,26.0,3.1,22.0,35.0,20.29,7.64
2016,8,29,6,45,233.0,41.5,3.3,22.5,77.5,31.61,20.86
2016,8,29,7,0,340.0,57.0,3.5,23.0,120.0,42.32,30.64
2016,8,29,7,15,412.5,68.0,3.65,23.0,170.5,71.75,42.09
2016,8,29,7,30,485.0,79.0,3.8,23.0,221.0,116.11,69.69
2016,8,29,7,45,545.0,84.0,3.95,23.5,276.0,161.71,103.85
2016,8,29,8,0,605.0,89.0,4.1,24.0,331.0,214.41,146.86
2016,8,29,8,15,639.5,95.0,4.2,24.5,384.5,267.45,192.23
2016,8,29,8,30,674.0,101.0,4.3,25.0,438.0,323.95,240.18
2016,8,29,8,45,372.5,178.0,4.4,25.5,368.0,313.06,238.24
2016,8,29,9,0,71.0,255.0,4.5,26.0,298.0,271.74,207.77
2016,8,29,9,15,103.5,285.0,4.55,26.0,352.5,321.58,245.83
2016,8,29,9,30,136.0,315.0,4.6,26.0,407.0,374.12,285.48
2016,8,29,9,45,150.0,338.0,4.65,26.5,446.0,413.35,314.02
2016,8,29,10,0,164.0,361.0,4.7,27.0,485.0,453.8,343.1
2016,8,29,10,15,224.0,372.0,4.7,27.0,549.5,516.62,389.83
2016,8,29,10,30,284.0,383.0,4.7,27.0,614.0,585.0,439.94
2016,8,29,10,45,274.0,401.0,4.75,27.5,630.5,608.51,455.07
2016,8,29,11,0,264.0,419.0,4.8,28.0,647.0,630.64,469.2
2016,8,29,11,15,143.0,375.0,4.8,28.0,499.0,492.94,368.06
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,341.76,254.28
2016,8,29,11,45,453.5,219.0,4.8,28.5,637.5,641.83,485.82
2016,8,29,12,0,885.0,107.0,4.8,29.0,924.0,938.13,690.5
2016,8,29,12,15,492.0,284.5,4.8,29.0,739.5,765.97,567.7
2016,8,29,12,30,99.0,462.0,4.8,29.0,555.0,558.81,410.03
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.5,540.71,397.85
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,521.9,384.41
2016,8,29,13,15,186.5,440.0,4.9,29.0,610.0,637.01,469.9
2016,8,29,13,30,298.0,436.0,4.9,29.0,706.0,751.93,552.71
2016,8,29,13,45,579.5,273.0,4.9,29.0,782.5,866.57,641.27
2016,8,29,14,0,861.0,110.0,4.9,29.0,859.0,954.55,702.75
2016,8,29,14,15,474.0,249.5,4.9,28.5,660.0,728.22,545.83
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,481.05,358.9
2016,8,29,14,45,454.0,248.5,4.9,28.0,596.5,692.61,524.88
2016,8,29,15,0,821.0,108.0,4.9,28.0,732.0,853.32,641.85
2016,8,29,15,15,808.0,105.5,4.8,27.5,690.5,816.65,617.5
2016,8,29,15,30,795.0,103.0,4.7,27.0,649.0,782.54,595.93
2016,8,29,15,45,774.5,101.5,4.65,27.0,602.0,736.93,565.04
2016,8,29,16,0,754.0,100.0,4.6,27.0,555.0,690.28,533.16
2016,8,29,16,15,730.5,96.0,4.4,26.5,504.5,637.98,497.26
2016,8,29,16,30,707.0,92.0,4.2,26.0,454.0,585.54,459.64
2016,8,29,16,45,353.5,109.0,4.05,26.0,290.0,348.76,275.94
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,124.82,94.98
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,105.39,80.09
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,85.93,64.64
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,66.94,49.12
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,47.87,33.29
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,31.39,19.46
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,15.44,5.24
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.86,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.0,12.5,2.15,22.0,17.5,12.29,0.0
2016,8,30,6,30,150.0,25.0,2.4,22.0,35.0,19.5,6.63
2016,8,30,6,45,256.5,39.5,2.65,22.5,77.5,30.05,19.52
