Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,363.0,54.0,2.9,23.0,120.0,40.01,28.66
2016,8,30,7,15,434.5,64.5,2.95,23.5,171.0,69.3,39.52
2016,8,30,7,30,506.0,75.0,3.0,24.0,222.0,114.41,67.16
2016,8,30,7,45,364.5,116.0,3.05,24.5,234.0,159.4,108.84
2016,8,30,8,0,223.0,157.0,3.1,25.0,246.0,189.64,139.44
2016,8,30,8,15,450.0,128.5,3.15,25.0,341.0,243.19,177.25
2016,8,30,8,30,677.0,100.0,3.2,25.0,436.0,323.78,239.35
2016,8,30,8,45,559.5,157.0,3.25,25.5,455.5,369.32,278.78
2016,8,30,9,0,442.0,214.0,3.3,26.0,475.0,400.87,304.73
2016,8,30,9,15,605.5,164.0,3.35,26.0,554.0,465.04,355.38
2016,8,30,9,30,769.0,114.0,3.4,26.0,633.0,544.8,417.61
2016,8,30,9,45,573.0,216.5,3.5,26.5,617.0,559.85,425.94
2016,8,30,10,0,377.0,319.0,3.6,27.0,601.0,555.75,418.88
2016,8,30,10,15,424.0,315.5,3.65,27.0,648.0,605.85,455.88
2016,8,30,10,30,471.0,312.0,3.7,27.0,695.0,658.59,494.08
2016,8,30,10,45,350.5,368.5,3.75,27.5,659.0,637.65,474.98
2016,8,30,11,0,230.0,425.0,3.8,28.0,623.0,606.47,448.6
2016,8,30,11,15,218.5,438.5,3.8,28.0,630.5,619.98,457.52
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,632.16,465.26
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.5,720.7,529.1
2016,8,30,12,0,445.0,388.0,3.9,29.0,799.0,813.66,594.11
2016,8,30,12,15,386.0,417.5,3.9,29.0,775.0,794.22,578.5
2016,8,30,12,30,327.0,447.0,3.9,29.0,751.0,775.59,563.97
2016,8,30,12,45,180.0,413.5,3.95,29.0,581.0,597.65,438.72
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,414.73,305.06
2016,8,30,13,15,436.0,256.5,3.95,29.0,650.5,706.42,526.69
2016,8,30,13,30,839.0,133.0,3.9,29.0,890.0,967.41,705.45
2016,8,30,13,45,525.5,282.0,3.9,29.0,752.5,820.74,603.09
2016,8,30,14,0,212.0,431.0,3.9,29.0,615.0,654.79,480.03
2016,8,30,14,15,118.5,370.5,3.8,28.5,473.0,500.13,371.07
2016,8,30,14,30,25.0,310.0,3.7,28.0,331.0,330.81,246.72
2016,8,30,14,45,54.0,330.0,3.65,28.0,372.0,387.42,290.22
2016,8,30,15,0,83.0,350.0,3.6,28.0,413.0,434.79,325.96
2016,8,30,15,15,232.0,315.0,3.45,28.0,477.0,532.81,402.09
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,620.52,468.64
2016,8,30,15,45,344.5,266.0,3.2,28.0,489.0,563.89,427.67
2016,8,30,16,0,308.0,252.0,3.1,28.0,437.0,508.83,388.05
2016,8,30,16,15,343.5,220.0,2.85,27.5,408.5,487.13,374.46
2016,8,30,16,30,379.0,188.0,2.6,27.0,380.0,461.18,357.05
2016,8,30,16,45,346.0,169.5,2.4,27.0,329.5,403.32,313.43
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,347.78,270.88
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.0,295.68,230.48
2016,8,30,17,30,250.0,114.0,1.7,26.0,189.0,246.39,191.24
2016,8,30,17,45,207.5,93.0,1.45,26.0,146.5,192.73,147.39
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,143.53,106.55
2016,8,30,18,15,107.5,50.0,1.15,25.5,68.0,93.31,65.38
2016,8,30,18,30,50.0,28.0,1.1,25.0,32.0,44.8,23.14
2016,8,30,18,45,25.0,14.0,1.05,25.0,16.0,18.22,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,42.0,12.5,1.95,22.0,15.0,12.29,0.0
2016,8,31,6,30,84.0,25.0,2.1,22.0,30.0,20.91,6.9
2016,8,31,6,45,183.5,43.5,2.3,22.5,71.5,33.37,22.25
2016,8,31,7,0,283.0,62.0,2.5,23.0,113.0,46.46,34.13
2016,8,31,7,15,354.5,76.0,2.45,23.5,163.0,75.09,46.52
2016,8,31,7,30,426.0,90.0,2.4,24.0,213.0,118.73,73.93
2016,8,31,7,45,489.0,97.0,2.35,24.5,267.5,163.55,106.93
2016,8,31,8,0,552.0,104.0,2.3,25.0,322.0,215.48,148.31
2016,8,31,8,15,399.5,155.0,2.35,25.5,325.0,252.12,184.54
2016,8,31,8,30,247.0,206.0,2.4,26.0,328.0,272.46,205.02
2016,8,31,8,45,472.0,164.0,2.5,27.0,430.5,340.25,255.38
2016,8,31,9,0,697.0,122.0,2.6,28.0,533.0,432.92,325.5
2016,8,31,9,15,717.0,126.0,2.65,28.0,580.0,486.28,367.38
2016,8,31,9,30,737.0,130.0,2.7,28.0,627.0,541.73,409.81
2016,8,31,9,45,486.5,241.0,2.75,28.5,578.0,529.55,397.83
2016,8,31,10,0,236.0,352.0,2.8,29.0,529.0,493.24,366.72
2016,8,31,10,15,184.0,374.0,2.8,29.0,516.0,490.34,363.5
2016,8,31,10,30,132.0,396.0,2.8,29.0,503.0,482.63,356.37
2016,8,31,10,45,179.5,410.5,2.85,29.5,561.5,541.79,398.29
2016,8,31,11,0,227.0,425.0,2.9,30.0,620.0,604.08,441.37
2016,8,31,11,15,243.5,433.5,2.9,30.0,647.5,636.58,463.46
2016,8,31,11,30,260.0,442.0,2.9,30.0,675.0,672.62,487.9
2016,8,31,11,45,227.5,454.5,2.9,30.0,661.0,661.42,478.93
2016,8,31,12,0,195.0,467.0,2.9,30.0,647.0,651.28,470.89
2016,8,31,12,15,265.5,453.5,2.9,30.0,699.5,716.02,516.81
2016,8,31,12,30,336.0,440.0,2.9,30.0,752.0,777.12,559.28
2016,8,31,12,45,330.5,441.5,2.95,30.5,747.5,779.57,559.53
2016,8,31,13,0,325.0,443.0,3.0,31.0,743.0,780.48,559.23
2016,8,31,13,15,303.0,440.5,3.0,31.0,717.0,759.53,545.06
2016,8,31,13,30,281.0,438.0,3.0,31.0,691.0,737.16,530.06
2016,8,31,13,45,533.5,299.0,3.0,31.0,765.0,845.85,611.7
2016,8,31,14,0,786.0,160.0,3.0,31.0,839.0,938.52,675.65
2016,8,31,14,15,777.5,158.0,2.95,31.0,811.0,918.51,662.39
2016,8,31,14,30,769.0,156.0,2.9,31.0,783.0,895.62,648.25
2016,8,31,14,45,760.5,152.0,2.85,31.0,748.5,867.91,631.0
2016,8,31,15,0,752.0,148.0,2.8,31.0,714.0,837.64,612.07
2016,8,31,15,15,737.0,144.0,2.7,30.5,672.5,802.42,590.68
2016,8,31,15,30,722.0,140.0,2.6,30.0,631.0,762.4,565.88
2016,8,31,15,45,704.0,135.0,2.55,30.0,585.0,717.41,536.57
2016,8,31,16,0,686.0,130.0,2.5,30.0,539.0,671.39,506.23
2016,8,31,16,15,659.5,124.5,2.35,29.5,488.5,618.05,469.51
2016,8,31,16,30,633.0,119.0,2.2,29.0,438.0,565.01,432.16
2016,8,31,16,45,599.5,111.5,2.05,29.0,385.0,506.08,388.72
2016,8,31,17,0,566.0,104.0,1.9,29.0,332.0,448.81,345.45
2016,8,31,17,15,517.0,95.0,1.7,28.5,278.5,383.92,295.74
2016,8,31,17,30,468.0,86.0,1.5,28.0,225.0,320.91,246.02
2016,8,31,17,45,401.0,73.5,1.3,27.5,174.5,254.1,192.07
2016,8,31,18,0,334.0,61.0,1.1,27.0,124.0,194.41,142.61
2016,8,31,18,15,235.5,44.0,1.05,26.5,81.0,127.87,88.32
2016,8,31,18,30,137.0,27.0,1.0,26.0,38.0,70.48,35.21
2016,8,31,18,45,68.5,13.5,0.95,26.0,19.0,25.29,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,11.8,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.75,4.92
2016,9,1,6,45,221.0,41.5,2.25,23.5,73.5,31.79,20.79
2016,9,1,7,0,318.0,59.0,2.6,24.0,115.0,44.13,31.98
2016,9,1,7,15,389.0,71.5,2.5,24.5,166.0,72.65,43.54
2016,9,1,7,30,460.0,84.0,2.4,25.0,217.0,116.97,70.85
2016,9,1,7,45,511.0,93.5,2.35,25.5,270.5,163.91,105.88
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,216.57,148.2
2016,9,1,8,15,598.0,110.0,2.3,26.5,377.0,268.43,191.41
2016,9,1,8,30,634.0,117.0,2.3,27.0,430.0,324.02,237.3
2016,9,1,8,45,659.5,123.0,2.35,28.0,481.0,377.89,280.7
2016,9,1,9,0,685.0,129.0,2.4,29.0,532.0,433.7,324.16
2016,9,1,9,15,705.5,133.5,2.4,29.0,579.0,487.18,365.83
2016,9,1,9,30,726.0,138.0,2.4,29.0,626.0,541.47,406.94
2016,9,1,9,45,404.5,241.0,2.4,29.5,516.0,479.09,358.52
2016,9,1,10,0,83.0,344.0,2.4,30.0,406.0,384.37,284.02
2016,9,1,10,15,138.5,370.0,2.4,30.0,479.5,454.48,335.35
2016,9,1,10,30,194.0,396.0,2.4,30.0,553.0,529.17,388.36
2016,9,1,10,45,194.0,412.0,2.45,30.5,573.5,554.76,404.68
2016,9,1,11,0,194.0,428.0,2.5,31.0,594.0,579.9,420.77
2016,9,1,11,15,216.5,436.5,2.5,31.0,626.5,616.47,445.89
2016,9,1,11,30,239.0,445.0,2.5,31.0,659.0,653.74,471.2
2016,9,1,11,45,275.5,443.0,2.55,31.0,693.0,697.7,501.5
2016,9,1,12,0,312.0,441.0,2.6,31.0,727.0,738.9,529.75
2016,9,1,12,15,319.0,443.5,2.6,31.0,737.0,756.77,541.38
2016,9,1,12,30,326.0,446.0,2.6,31.0,747.0,773.55,552.45
2016,9,1,12,45,567.0,304.5,2.65,31.0,826.0,875.45,627.83
2016,9,1,13,0,808.0,163.0,2.7,31.0,905.0,969.54,691.06
2016,9,1,13,15,805.0,162.0,2.7,31.0,892.5,968.6,689.94
2016,9,1,13,30,802.0,161.0,2.7,31.0,880.0,964.35,687.68
2016,9,1,13,45,793.0,161.5,2.7,31.0,858.5,952.54,680.76
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,937.63,672.01
2016,9,1,14,15,775.5,159.5,2.65,31.0,808.5,917.05,659.32
2016,9,1,14,30,767.0,157.0,2.6,31.0,780.0,893.62,644.88
2016,9,1,14,45,698.0,186.5,2.6,31.0,733.5,850.32,617.83
2016,9,1,15,0,629.0,216.0,2.6,31.0,687.0,803.47,587.55
2016,9,1,15,15,591.0,215.0,2.5,30.5,637.5,752.05,554.19
2016,9,1,15,30,553.0,214.0,2.4,30.0,588.0,698.17,518.67
2016,9,1,15,45,437.5,229.5,2.35,30.0,512.5,604.53,452.27
2016,9,1,16,0,322.0,245.0,2.3,30.0,437.0,510.66,384.5
2016,9,1,16,15,198.5,227.0,2.15,29.5,342.0,383.51,291.48
2016,9,1,16,30,75.0,209.0,2.0,29.0,247.0,267.54,203.73
2016,9,1,16,45,66.5,186.0,1.9,29.0,216.5,235.27,179.87
2016,9,1,17,0,58.0,163.0,1.8,29.0,186.0,203.65,155.85
2016,9,1,17,15,48.0,138.0,1.6,28.5,155.0,169.67,129.79
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,136.57,103.86
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,103.72,77.61
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,69.27,49.7
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,42.63,27.7
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,16.41,3.92
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,24.13,14.48
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,39.51,28.18
2016,9,2,7,15,0.0,60.5,2.3,23.5,60.5,57.55,41.71
2016,9,2,7,30,0.0,80.0,2.3,24.0,80.0,75.83,56.7
2016,9,2,7,45,0.0,101.0,2.3,24.5,101.0,95.61,72.56
2016,9,2,8,0,0.0,122.0,2.3,25.0,122.0,115.54,88.19
2016,9,2,8,15,3.0,141.0,2.2,25.0,142.5,134.64,102.97
2016,9,2,8,30,6.0,160.0,2.1,25.0,163.0,154.17,117.91
2016,9,2,8,45,3.0,135.5,2.05,25.5,137.0,131.24,99.28
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,107.14,79.86
2016,9,2,9,15,11.0,178.5,1.9,26.5,186.0,176.95,133.77
2016,9,2,9,30,22.0,246.0,1.8,27.0,261.0,247.9,186.86
2016,9,2,9,45,28.0,272.5,1.7,27.5,293.0,277.85,208.14
2016,9,2,10,0,34.0,299.0,1.6,28.0,325.0,309.57,230.5
2016,9,2,10,15,101.5,347.5,1.5,28.0,428.5,406.4,301.27
2016,9,2,10,30,169.0,396.0,1.4,28.0,532.0,510.55,374.62
2016,9,2,10,45,251.5,396.0,1.35,28.5,607.0,586.36,426.61
2016,9,2,11,0,334.0,396.0,1.3,29.0,682.0,666.27,480.12
2016,9,2,11,15,518.0,309.5,1.3,29.0,766.0,755.43,543.36
2016,9,2,11,30,702.0,223.0,1.3,29.0,850.0,851.13,608.77
2016,9,2,11,45,698.5,229.5,1.3,29.5,861.0,874.55,620.94
2016,9,2,12,0,695.0,236.0,1.3,30.0,872.0,895.27,632.17
2016,9,2,12,15,696.5,236.5,1.35,30.0,876.5,911.93,642.86
2016,9,2,12,30,698.0,237.0,1.4,30.0,881.0,925.86,651.98
2016,9,2,12,45,514.5,335.5,1.45,30.0,809.0,855.68,603.64
2016,9,2,13,0,331.0,434.0,1.5,30.0,737.0,776.84,548.55
2016,9,2,13,15,298.0,436.5,1.5,30.0,706.5,750.27,531.49
2016,9,2,13,30,265.0,439.0,1.5,30.0,676.0,722.37,512.97
2016,9,2,13,45,243.0,431.5,1.55,30.0,645.5,685.55,489.5
2016,9,2,14,0,221.0,424.0,1.6,30.0,615.0,655.86,470.41
2016,9,2,14,15,448.0,317.0,1.65,30.0,685.0,772.64,556.29
2016,9,2,14,30,675.0,210.0,1.7,30.0,755.0,867.04,623.7
2016,9,2,14,45,506.5,269.5,1.8,30.0,668.5,760.22,551.1
2016,9,2,15,0,338.0,329.0,1.9,30.0,582.0,654.97,478.16
2016,9,2,15,15,216.5,318.0,1.95,29.5,476.5,522.15,386.48
2016,9,2,15,30,95.0,307.0,2.0,29.0,371.0,396.51,295.91
2016,9,2,15,45,178.0,281.0,2.05,29.0,390.0,439.7,331.14
2016,9,2,16,0,261.0,255.0,2.1,29.0,409.0,475.6,359.78
2016,9,2,16,15,416.5,196.0,2.05,28.5,415.0,518.01,395.07
2016,9,2,16,30,572.0,137.0,2.0,28.0,421.0,541.08,415.44
2016,9,2,16,45,538.5,127.0,1.95,28.0,369.0,479.33,369.67
2016,9,2,17,0,505.0,117.0,1.9,28.0,317.0,422.88,327.05
2016,9,2,17,15,455.0,106.0,1.75,27.5,264.5,359.18,277.99
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,299.93,230.92
2016,9,2,17,45,336.5,79.5,1.5,26.5,162.5,233.05,176.87
2016,9,2,18,0,268.0,64.0,1.4,26.0,113.0,173.56,127.7
2016,9,2,18,15,179.5,44.0,1.3,25.5,71.5,111.02,76.32
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,51.12,18.54
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,19.52,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,10.81,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,18.5,3.24
2016,9,3,6,45,180.0,42.0,2.05,22.5,68.5,32.32,21.23
2016,9,3,7,0,274.0,62.0,2.2,23.0,109.0,46.7,34.27
2016,9,3,7,15,345.0,76.5,2.2,23.5,159.0,74.36,46.48
2016,9,3,7,30,416.0,91.0,2.2,24.0,209.0,117.76,73.63
2016,9,3,7,45,471.0,101.0,2.25,24.5,262.5,163.22,107.34
2016,9,3,8,0,526.0,111.0,2.3,25.0,316.0,215.05,148.77
2016,9,3,8,15,563.0,119.0,2.25,25.5,368.5,266.28,191.29
2016,9,3,8,30,600.0,127.0,2.2,26.0,421.0,321.1,236.39
2016,9,3,8,45,632.0,131.5,2.15,26.5,472.5,374.27,279.51
2016,9,3,9,0,664.0,136.0,2.1,27.0,524.0,430.14,323.49
2016,9,3,9,15,685.0,141.0,2.0,27.5,571.0,483.25,363.95
2016,9,3,9,30,706.0,146.0,1.9,28.0,618.0,537.26,403.61
2016,9,3,9,45,496.5,243.0,1.85,28.5,585.5,537.29,400.5
2016,9,3,10,0,287.0,340.0,1.8,29.0,553.0,516.01,380.89
2016,9,3,10,15,525.5,249.0,1.8,29.0,662.5,614.16,454.67
2016,9,3,10,30,764.0,158.0,1.8,29.0,772.0,729.2,537.56
2016,9,3,10,45,486.0,291.0,1.8,29.0,687.0,671.2,490.82
2016,9,3,11,0,208.0,424.0,1.8,29.0,602.0,587.7,426.34
2016,9,3,11,15,193.5,436.5,1.8,29.0,605.5,596.98,432.52
2016,9,3,11,30,179.0,449.0,1.8,29.0,609.0,604.82,437.02
2016,9,3,11,45,247.5,443.0,1.85,29.5,667.5,672.4,483.58
2016,9,3,12,0,316.0,437.0,1.9,30.0,726.0,738.61,527.98
2016,9,3,12,15,171.0,397.0,1.95,30.0,554.0,563.9,407.58
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,381.9,277.43
2016,9,3,12,45,157.5,401.0,2.05,30.0,545.5,563.01,409.32
2016,9,3,13,0,289.0,445.0,2.1,30.0,709.0,747.06,535.17
2016,9,3,13,15,200.5,443.5,2.15,30.0,625.5,654.46,470.32
2016,9,3,13,30,112.0,442.0,2.2,30.0,542.0,559.97,404.57
2016,9,3,13,45,101.0,427.0,2.25,30.5,515.5,534.43,387.07
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,508.53,368.84
2016,9,3,14,15,394.5,303.5,2.35,30.5,623.5,707.27,516.94
2016,9,3,14,30,699.0,195.0,2.4,30.0,758.0,872.32,634.08
2016,9,3,14,45,691.5,188.0,2.5,30.0,724.0,843.68,615.63
2016,9,3,15,0,684.0,181.0,2.6,30.0,690.0,812.66,597.11
2016,9,3,15,15,667.5,176.5,2.65,29.5,648.5,774.42,574.37
2016,9,3,15,30,651.0,172.0,2.7,29.0,607.0,734.72,550.09
2016,9,3,15,45,636.0,163.0,2.8,29.0,562.0,690.15,520.71
2016,9,3,16,0,621.0,154.0,2.9,29.0,517.0,644.53,489.93
2016,9,3,16,15,592.5,146.5,2.9,28.5,467.0,590.21,452.49
2016,9,3,16,30,564.0,139.0,2.9,28.0,417.0,536.51,414.5
2016,9,3,16,45,527.0,129.5,2.9,28.0,364.5,473.79,367.95
2016,9,3,17,0,490.0,120.0,2.9,28.0,312.0,416.57,324.22
2016,9,3,17,15,439.0,108.0,2.7,27.5,259.5,352.14,274.03
2016,9,3,17,30,388.0,96.0,2.5,27.0,207.0,292.3,226.02
2016,9,3,17,45,316.5,80.5,2.35,26.5,157.5,225.38,171.5
2016,9,3,18,0,245.0,65.0,2.2,26.0,108.0,166.25,122.41
2016,9,3,18,15,159.5,43.5,2.2,25.5,67.5,100.09,68.11
2016,9,3,18,30,74.0,22.0,2.2,25.0,27.0,44.26,11.31
2016,9,3,18,45,37.0,11.0,2.2,25.0,13.5,16.99,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,10.32,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,17.69,1.92
2016,9,4,6,45,148.0,43.0,1.3,22.5,65.0,35.15,23.52
2016,9,4,7,0,231.0,65.0,1.5,23.0,105.0,51.92,38.69
2016,9,4,7,15,299.0,82.0,1.75,23.5,154.0,76.79,49.72
2016,9,4,7,30,367.0,99.0,2.0,24.0,203.0,119.29,76.87
2016,9,4,7,45,419.0,112.0,2.25,25.0,255.5,163.98,109.85
2016,9,4,8,0,471.0,125.0,2.5,26.0,308.0,214.77,149.87
2016,9,4,8,15,509.0,135.0,2.65,26.5,360.5,264.84,190.98
2016,9,4,8,30,547.0,145.0,2.8,27.0,413.0,318.89,235.14
2016,9,4,8,45,576.5,153.0,2.95,27.5,463.0,371.93,278.06
2016,9,4,9,0,606.0,161.0,3.1,28.0,513.0,426.9,321.51
2016,9,4,9,15,628.0,167.0,3.1,28.0,559.5,478.43,361.86
2016,9,4,9,30,650.0,173.0,3.1,28.0,606.0,531.12,402.07
2016,9,4,9,45,450.0,259.5,3.1,28.5,568.5,524.19,394.32
2016,9,4,10,0,250.0,346.0,3.1,29.0,531.0,497.28,370.72
2016,9,4,10,15,233.0,368.0,3.1,29.0,547.5,519.48,386.07
2016,9,4,10,30,216.0,390.0,3.1,29.0,564.0,540.1,399.8
2016,9,4,10,45,476.0,291.0,3.1,29.5,691.0,663.23,491.76
2016,9,4,11,0,736.0,192.0,3.1,30.0,818.0,800.2,589.13
2016,9,4,11,15,488.5,316.5,3.1,30.0,736.5,736.78,539.02
2016,9,4,11,30,241.0,441.0,3.1,30.0,655.0,651.69,473.55
2016,9,4,11,45,511.0,311.0,3.1,30.5,773.0,783.9,571.1
2016,9,4,12,0,781.0,181.0,3.1,31.0,891.0,916.0,660.58
2016,9,4,12,15,535.0,315.0,3.1,31.0,802.0,836.13,603.01
2016,9,4,12,30,289.0,449.0,3.1,31.0,713.0,740.91,531.97
2016,9,4,12,45,539.5,311.5,3.1,31.0,803.0,854.62,616.84
2016,9,4,13,0,790.0,174.0,3.1,31.0,893.0,960.71,688.96
2016,9,4,13,15,502.0,309.5,3.15,31.0,764.5,824.45,595.45
2016,9,4,13,30,214.0,445.0,3.2,31.0,636.0,670.82,484.21
2016,9,4,13,45,497.0,304.0,3.25,31.0,731.5,813.32,591.44
2016,9,4,14,0,780.0,163.0,3.3,31.0,827.0,931.4,673.76
2016,9,4,14,15,519.5,273.0,3.3,31.0,709.0,792.66,578.43
2016,9,4,14,30,259.0,383.0,3.3,31.0,591.0,652.13,476.12
2016,9,4,14,45,250.0,365.5,3.35,31.0,559.0,621.1,456.37
2016,9,4,15,0,241.0,348.0,3.4,31.0,527.0,580.69,429.38
2016,9,4,15,15,462.0,251.5,3.4,30.5,568.5,675.4,504.24
2016,9,4,15,30,683.0,155.0,3.4,30.0,610.0,741.15,556.6
2016,9,4,15,45,663.0,149.0,3.4,30.0,563.5,694.73,525.12
2016,9,4,16,0,643.0,143.0,3.4,30.0,517.0,647.58,492.53
2016,9,4,16,15,614.5,136.5,3.3,29.5,466.5,593.46,454.81
2016,9,4,16,30,586.0,130.0,3.2,29.0,416.0,539.94,416.59
2016,9,4,16,45,550.0,120.5,3.1,29.0,363.5,479.57,371.5
2016,9,4,17,0,514.0,111.0,3.0,29.0,311.0,418.6,324.87
2016,9,4,17,15,461.0,100.5,2.75,28.5,258.0,353.68,274.23
2016,9,4,17,30,408.0,90.0,2.5,28.0,205.0,293.55,225.92
2016,9,4,17,45,334.5,75.5,2.25,27.5,155.5,226.03,170.88
2016,9,4,18,0,261.0,61.0,2.0,27.0,106.0,166.53,121.5
2016,9,4,18,15,166.0,41.0,2.0,26.5,66.0,103.15,69.46
2016,9,4,18,30,71.0,21.0,2.0,26.0,26.0,41.94,4.88
2016,9,4,18,45,35.5,10.5,2.0,25.5,13.0,16.15,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,10.5,2.05,21.5,15.0,10.32,0.0
2016,9,5,6,30,138.0,21.0,2.3,22.0,30.0,16.42,0.34
2016,9,5,6,45,262.0,34.5,2.55,22.5,72.0,26.47,16.27
2016,9,5,7,0,386.0,48.0,2.8,23.0,114.0,35.51,24.71
2016,9,5,7,15,464.0,57.0,3.0,23.5,166.0,62.1,33.71
2016,9,5,7,30,542.0,66.0,3.2,24.0,218.0,108.22,60.88
2016,9,5,7,45,279.0,101.5,3.4,24.5,181.0,134.81,92.65
2016,9,5,8,0,16.0,137.0,3.6,25.0,144.0,132.42,101.24
2016,9,5,8,15,45.5,170.0,3.65,25.5,192.0,170.36,130.16
2016,9,5,8,30,75.0,203.0,3.7,26.0,240.0,214.28,163.67
2016,9,5,8,45,93.0,230.5,3.8,26.5,281.5,252.46,192.67
2016,9,5,9,0,111.0,258.0,3.9,27.0,323.0,292.8,223.02
2016,9,5,9,15,191.5,277.5,3.9,27.5,400.5,358.86,272.67
2016,9,5,9,30,272.0,297.0,3.9,28.0,478.0,433.95,328.51
2016,9,5,9,45,555.0,198.5,3.95,28.5,598.5,531.41,403.84
2016,9,5,10,0,838.0,100.0,4.0,29.0,719.0,652.28,495.19
2016,9,5,10,15,847.5,102.0,4.0,29.0,754.5,699.05,527.79
2016,9,5,10,30,857.0,104.0,4.0,29.0,790.0,744.22,558.24
2016,9,5,10,45,569.0,256.0,4.0,29.5,718.0,702.63,523.21
2016,9,5,11,0,281.0,408.0,4.0,30.0,646.0,634.54,466.46
2016,9,5,11,15,203.0,425.5,4.0,30.0,600.0,594.42,436.48
2016,9,5,11,30,125.0,443.0,4.0,30.0,554.0,551.47,403.89
2016,9,5,11,45,498.5,280.5,4.05,30.0,731.5,741.8,548.73
2016,9,5,12,0,872.0,118.0,4.1,30.0,909.0,932.12,679.97
2016,9,5,12,15,872.5,118.5,4.1,30.0,912.5,949.23,689.74
2016,9,5,12,30,873.0,119.0,4.1,30.0,916.0,962.99,698.61
2016,9,5,12,45,625.5,262.5,4.15,30.0,832.5,888.79,648.83
2016,9,5,13,0,378.0,406.0,4.2,30.0,749.0,793.13,576.93
2016,9,5,13,15,401.0,389.0,4.2,30.0,748.0,800.8,583.88
2016,9,5,13,30,424.0,372.0,4.2,30.0,747.0,813.36,593.42
2016,9,5,13,45,449.0,353.0,4.2,30.0,742.0,817.24,597.42
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,818.5,599.77
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,598.6,443.56
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,375.21,277.84
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,357.63,266.17
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,339.91,253.74
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,345.22,259.27
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,349.69,264.15
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.0,322.56,244.55
2016,9,5,16,0,58.0,243.0,3.9,29.0,276.0,295.39,224.83
2016,9,5,16,15,74.0,224.0,3.75,28.5,262.0,285.05,218.55
2016,9,5,16,30,90.0,205.0,3.6,28.0,248.0,273.15,210.83
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.0,240.42,186.0
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,207.75,160.82
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,173.07,133.7
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,139.22,106.63
2016,9,5,17,45,203.0,78.0,2.7,26.5,115.5,171.15,130.01
2016,9,5,18,0,343.0,51.0,2.5,26.0,108.0,181.61,132.28
2016,9,5,18,15,220.5,36.0,2.5,25.5,67.0,111.86,74.39
2016,9,5,18,30,98.0,21.0,2.5,25.0,26.0,50.1,0.0
2016,9,5,18,45,49.0,10.5,2.55,25.0,13.0,18.23,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,46.5,11.0,2.35,23.0,13.5,10.81,0.0
2016,9,6,6,30,93.0,22.0,2.5,23.0,27.0,18.47,0.0
2016,9,6,6,45,209.5,38.0,2.65,23.5,68.0,29.2,18.36
2016,9,6,7,0,326.0,54.0,2.8,24.0,109.0,40.46,28.77
2016,9,6,7,15,406.0,65.0,2.95,24.5,160.0,66.66,38.84
2016,9,6,7,30,486.0,76.0,3.1,25.0,211.0,111.34,65.45
2016,9,6,7,45,243.0,88.5,3.3,25.5,156.0,117.69,80.01
2016,9,6,8,0,0.0,101.0,3.5,26.0,101.0,96.48,72.66
2016,9,6,8,15,100.0,153.5,3.65,26.5,202.0,169.47,127.64
2016,9,6,8,30,200.0,206.0,3.8,27.0,303.0,257.86,194.76
2016,9,6,8,45,478.5,151.5,3.95,27.5,419.0,330.49,248.78
2016,9,6,9,0,757.0,97.0,4.1,28.0,535.0,436.63,330.42
2016,9,6,9,15,775.0,100.5,4.1,28.0,582.0,491.28,374.13
2016,9,6,9,30,793.0,104.0,4.1,28.0,629.0,546.29,417.06
2016,9,6,9,45,812.5,103.5,4.15,28.5,672.0,598.39,456.07
2016,9,6,10,0,832.0,103.0,4.2,29.0,715.0,650.73,494.16
2016,9,6,10,15,841.5,104.5,4.2,29.0,750.5,696.74,526.83
2016,9,6,10,30,851.0,106.0,4.2,29.0,786.0,741.15,556.85
2016,9,6,10,45,860.5,106.0,4.2,29.5,814.5,782.25,583.14
2016,9,6,11,0,870.0,106.0,4.2,30.0,843.0,821.28,607.7
2016,9,6,11,15,547.0,273.5,4.2,30.0,741.0,743.91,550.23
2016,9,6,11,30,224.0,441.0,4.2,30.0,639.0,636.78,466.12
2016,9,6,11,45,265.5,438.5,4.25,30.0,676.0,684.4,500.66
2016,9,6,12,0,307.0,436.0,4.3,30.0,713.0,729.17,532.31
2016,9,6,12,15,160.5,354.5,4.3,30.0,499.5,510.84,377.39
2016,9,6,12,30,14.0,273.0,4.3,30.0,286.0,280.67,206.86
2016,9,6,12,45,34.5,343.0,4.3,30.5,374.5,377.56,278.25
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,471.17,344.82
2016,9,6,13,15,465.0,261.0,4.3,31.0,671.5,736.67,544.85
2016,9,6,13,30,875.0,109.0,4.3,31.0,880.0,969.63,703.89
2016,9,6,13,45,460.0,237.5,4.35,31.0,642.5,706.03,522.5
2016,9,6,14,0,45.0,366.0,4.4,31.0,405.0,416.86,306.05
2016,9,6,14,15,156.0,371.5,4.4,30.5,497.0,536.69,397.65
2016,9,6,14,30,267.0,377.0,4.4,30.0,589.0,652.61,483.28
2016,9,6,14,45,311.5,347.0,4.4,30.0,583.5,656.03,487.53
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,655.85,489.79
2016,9,6,15,15,525.5,231.0,4.35,30.0,590.0,705.35,530.57
2016,9,6,15,30,695.0,145.0,4.3,30.0,602.0,736.97,557.02
2016,9,6,15,45,672.5,140.5,4.3,30.0,555.0,689.79,525.0
2016,9,6,16,0,650.0,136.0,4.3,30.0,508.0,642.04,491.58
2016,9,6,16,15,620.0,130.0,4.15,29.5,457.5,587.18,452.74
2016,9,6,16,30,590.0,124.0,4.0,29.0,407.0,533.04,413.5
2016,9,6,16,45,548.5,116.5,3.85,29.0,354.0,471.43,366.82
2016,9,6,17,0,507.0,109.0,3.7,29.0,301.0,409.78,319.08
2016,9,6,17,15,449.0,99.0,3.4,28.5,248.0,343.55,266.96
2016,9,6,17,30,391.0,89.0,3.1,28.0,195.0,282.7,217.71
2016,9,6,17,45,306.0,75.0,2.8,27.5,146.0,212.67,160.53
2016,9,6,18,0,221.0,61.0,2.5,27.0,97.0,147.59,107.0
2016,9,6,18,15,110.5,40.5,2.5,26.5,58.5,82.84,54.34
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.32,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.5,2.7,24.0,12.0,10.32,0.0
2016,9,7,6,30,59.0,21.0,2.8,24.0,24.0,17.65,0.0
2016,9,7,6,45,162.0,40.0,2.95,24.5,63.5,30.91,19.59
2016,9,7,7,0,265.0,59.0,3.1,25.0,103.0,44.57,32.07
2016,9,7,7,15,346.5,72.0,3.25,25.0,153.5,69.78,42.86
2016,9,7,7,30,428.0,85.0,3.4,25.0,204.0,112.89,69.1
2016,9,7,7,45,484.5,94.5,3.6,25.5,257.5,158.76,102.97
2016,9,7,8,0,541.0,104.0,3.8,26.0,311.0,211.28,145.04
2016,9,7,8,15,309.5,153.0,3.9,26.5,275.5,225.93,166.38
2016,9,7,8,30,78.0,202.0,4.0,27.0,240.0,214.38,163.06
2016,9,7,8,45,382.5,163.5,4.1,27.5,380.5,303.03,228.83
2016,9,7,9,0,687.0,125.0,4.2,28.0,521.0,429.19,324.97
2016,9,7,9,15,471.0,211.5,4.2,28.0,493.5,438.88,333.44
2016,9,7,9,30,255.0,298.0,4.2,28.0,466.0,425.36,322.11
2016,9,7,9,45,209.5,324.5,4.25,28.5,469.0,437.74,330.09
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,445.09,333.75
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.5,407.01,304.52
2016,9,7,10,30,44.0,341.0,4.3,29.0,377.0,363.56,270.94
2016,9,7,10,45,426.0,243.0,4.3,29.5,602.0,576.93,435.39
2016,9,7,11,0,808.0,145.0,4.3,30.0,827.0,810.39,601.97
2016,9,7,11,15,813.5,146.0,4.25,30.0,847.5,843.44,622.22
2016,9,7,11,30,819.0,147.0,4.2,30.0,868.0,873.98,641.87
2016,9,7,11,45,840.0,136.5,4.2,30.5,885.0,900.61,657.75
2016,9,7,12,0,861.0,126.0,4.2,31.0,902.0,928.27,674.28
2016,9,7,12,15,861.5,126.0,4.15,31.0,906.0,944.6,684.41
2016,9,7,12,30,862.0,126.0,4.1,31.0,910.0,957.61,692.51
2016,9,7,12,45,859.5,127.0,4.1,31.0,905.0,965.37,697.56
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,969.67,700.53
2016,9,7,13,15,853.5,127.0,4.05,31.0,887.0,967.49,699.14
2016,9,7,13,30,850.0,126.0,4.0,31.0,874.0,961.85,695.67
2016,9,7,13,45,842.5,126.5,4.0,31.0,852.0,950.53,688.92
2016,9,7,14,0,835.0,127.0,4.0,31.0,830.0,935.96,680.18
2016,9,7,14,15,827.0,125.0,3.95,31.0,801.0,915.14,667.16
2016,9,7,14,30,819.0,123.0,3.9,31.0,772.0,896.86,655.93
2016,9,7,14,45,796.5,127.0,3.85,31.0,733.5,863.62,634.74
2016,9,7,15,0,774.0,131.0,3.8,31.0,695.0,828.39,612.24
2016,9,7,15,15,758.5,128.0,3.7,31.0,653.0,789.82,587.12
2016,9,7,15,30,743.0,125.0,3.6,31.0,611.0,749.45,560.65
2016,9,7,15,45,720.5,121.5,3.55,31.0,563.5,704.23,530.76
2016,9,7,16,0,698.0,118.0,3.5,31.0,516.0,655.75,498.2
2016,9,7,16,15,669.5,113.0,3.3,30.5,464.5,601.09,459.81
2016,9,7,16,30,641.0,108.0,3.1,30.0,413.0,546.93,420.86
2016,9,7,16,45,597.5,102.5,2.9,30.0,359.0,484.08,373.58
2016,9,7,17,0,554.0,97.0,2.7,30.0,305.0,423.9,327.18
2016,9,7,17,15,497.0,88.5,2.45,29.5,251.5,356.84,274.88
2016,9,7,17,30,440.0,80.0,2.2,29.0,198.0,293.0,223.64
2016,9,7,17,45,354.5,67.5,1.95,28.5,148.0,221.95,165.86
2016,9,7,18,0,269.0,55.0,1.7,28.0,98.0,160.38,115.0
2016,9,7,18,15,134.5,37.5,1.7,27.5,59.0,85.42,54.62
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,20.53,0.0
2016,9,7,18,45,0.0,10.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,9.34,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,17.73,0.0
2016,9,8,6,45,111.0,42.5,3.4,23.5,60.0,34.7,22.68
2016,9,8,7,0,205.0,66.0,3.7,24.0,100.0,52.6,38.96
2016,9,8,7,15,288.0,82.5,3.75,24.5,150.0,76.05,49.54
2016,9,8,7,30,371.0,99.0,3.8,25.0,200.0,118.9,76.28
2016,9,8,7,45,452.5,104.5,3.85,25.5,256.5,162.02,106.89
2016,9,8,8,0,534.0,110.0,3.9,26.0,313.0,214.63,147.9
2016,9,8,8,15,575.5,117.5,3.9,26.0,367.0,267.23,192.02
2016,9,8,8,30,617.0,125.0,3.9,26.0,421.0,323.8,239.43
2016,9,8,8,45,665.0,123.5,3.9,26.5,476.0,378.63,284.51
2016,9,8,9,0,713.0,122.0,3.9,27.0,531.0,437.85,332.06
2016,9,8,9,15,734.5,126.0,3.9,27.5,579.0,492.77,375.21
2016,9,8,9,30,756.0,130.0,3.9,28.0,627.0,549.77,418.53
2016,9,8,9,45,780.0,128.5,3.9,28.5,671.5,601.91,457.25
2016,9,8,10,0,804.0,127.0,3.9,29.0,716.0,654.42,495.17
2016,9,8,10,15,815.5,129.5,3.9,29.0,752.0,702.1,529.55
2016,9,8,10,30,827.0,132.0,3.9,29.0,788.0,748.45,561.03
2016,9,8,10,45,839.0,131.0,3.95,29.5,817.5,790.13,587.73
2016,9,8,11,0,851.0,130.0,4.0,30.0,847.0,828.0,611.57
2016,9,8,11,15,856.0,131.0,4.0,30.0,868.0,861.34,633.2
2016,9,8,11,30,861.0,132.0,4.0,30.0,889.0,891.99,652.97
2016,9,8,11,45,864.0,133.0,4.0,30.5,901.0,918.0,668.29
2016,9,8,12,0,867.0,134.0,4.0,31.0,913.0,940.95,681.56
2016,9,8,12,15,867.5,134.0,4.0,31.0,917.0,957.36,691.97
2016,9,8,12,30,868.0,134.0,4.0,31.0,921.0,970.43,700.33
2016,9,8,12,45,865.5,134.5,4.05,31.5,915.5,977.71,703.92
2016,9,8,13,0,863.0,135.0,4.1,32.0,910.0,981.51,705.41
2016,9,8,13,15,859.0,134.5,4.1,32.0,896.5,979.34,704.32
2016,9,8,13,30,855.0,134.0,4.1,32.0,883.0,973.7,701.17
2016,9,8,13,45,847.5,134.0,4.1,32.0,860.5,961.79,694.08
2016,9,8,14,0,840.0,134.0,4.1,32.0,838.0,952.46,688.83
2016,9,8,14,15,831.0,132.0,4.05,32.0,808.0,930.56,675.17
2016,9,8,14,30,822.0,130.0,4.0,32.0,778.0,905.64,659.65
2016,9,8,14,45,810.5,127.5,4.0,32.0,741.5,875.08,640.65
2016,9,8,15,0,799.0,125.0,4.0,32.0,705.0,841.96,619.9
2016,9,8,15,15,783.5,122.0,3.95,31.5,661.5,802.6,595.8
2016,9,8,15,30,768.0,119.0,3.9,31.0,618.0,761.38,570.17
2016,9,8,15,45,743.5,116.5,3.85,31.0,569.5,712.16,537.47
2016,9,8,16,0,719.0,114.0,3.8,31.0,521.0,664.86,505.76
2016,9,8,16,15,690.5,109.0,3.6,30.5,468.5,609.33,466.88
2016,9,8,16,30,662.0,104.0,3.4,30.0,416.0,554.26,427.2
2016,9,8,16,45,618.0,99.0,3.2,29.5,361.0,490.76,380.05
2016,9,8,17,0,574.0,94.0,3.0,29.0,306.0,429.94,333.57
2016,9,8,17,15,516.0,85.5,2.7,28.5,251.5,361.5,279.75
2016,9,8,17,30,458.0,77.0,2.4,28.0,197.0,296.21,226.9
2016,9,8,17,45,366.0,65.0,2.15,27.5,146.0,222.5,166.65
2016,9,8,18,0,274.0,53.0,1.9,27.0,95.0,159.03,114.03
2016,9,8,18,15,156.0,34.5,1.85,26.5,56.5,91.85,58.04
2016,9,8,18,30,38.0,16.0,1.8,26.0,18.0,23.61,0.0
2016,9,8,18,45,19.0,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,9.34,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,16.95,0.0
2016,9,9,6,45,120.0,41.0,3.3,23.5,59.5,33.55,21.65
2016,9,9,7,0,215.0,63.0,3.6,24.0,99.0,50.4,37.07
2016,9,9,7,15,297.5,78.5,3.7,24.5,148.5,72.89,46.83
2016,9,9,7,30,380.0,94.0,3.8,25.0,198.0,115.3,73.05
2016,9,9,7,45,454.0,101.0,3.95,25.5,253.0,158.98,104.4
2016,9,9,8,0,528.0,108.0,4.1,26.0,308.0,211.26,145.48
2016,9,9,8,15,569.0,115.5,4.1,26.5,361.5,263.28,188.81
2016,9,9,8,30,610.0,123.0,4.1,27.0,415.0,319.28,235.27
2016,9,9,8,45,655.0,122.5,4.1,27.5,469.0,373.41,279.73
2016,9,9,9,0,700.0,122.0,4.1,28.0,523.0,431.62,326.41
2016,9,9,9,15,721.0,126.0,4.1,28.0,570.5,485.56,369.48
