Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,742.0,130.0,4.1,28.0,618.0,540.28,412.02
2016,9,9,9,45,767.5,128.5,4.1,28.5,662.0,593.86,451.91
2016,9,9,10,0,793.0,127.0,4.1,29.0,706.0,646.72,490.23
2016,9,9,10,15,804.5,129.5,4.1,29.0,741.5,693.87,524.37
2016,9,9,10,30,816.0,132.0,4.1,29.0,777.0,739.71,555.76
2016,9,9,10,45,830.0,130.0,4.1,29.5,807.0,781.49,582.49
2016,9,9,11,0,844.0,128.0,4.1,30.0,837.0,819.63,606.43
2016,9,9,11,15,849.0,129.0,4.05,30.0,857.5,852.68,627.72
2016,9,9,11,30,854.0,130.0,4.0,30.0,878.0,883.06,647.15
2016,9,9,11,45,869.0,123.0,4.0,30.5,893.5,911.65,664.23
2016,9,9,12,0,884.0,116.0,4.0,31.0,909.0,937.57,679.48
2016,9,9,12,15,884.5,116.5,4.0,31.0,913.0,954.61,690.29
2016,9,9,12,30,885.0,117.0,4.0,31.0,917.0,968.23,699.02
2016,9,9,12,45,884.5,116.5,4.0,31.0,912.0,976.38,704.32
2016,9,9,13,0,884.0,116.0,4.0,31.0,907.0,980.99,707.48
2016,9,9,13,15,881.0,115.0,3.95,31.0,893.5,979.09,706.27
2016,9,9,13,30,878.0,114.0,3.9,31.0,880.0,973.62,702.93
2016,9,9,13,45,873.0,113.0,3.9,31.0,858.5,962.71,696.49
2016,9,9,14,0,868.0,112.0,3.9,31.0,837.0,948.37,687.96
2016,9,9,14,15,860.5,110.5,3.85,31.0,807.5,927.84,675.19
2016,9,9,14,30,853.0,109.0,3.8,31.0,778.0,904.17,660.46
2016,9,9,14,45,837.0,109.5,3.8,31.0,740.5,872.1,640.42
2016,9,9,15,0,821.0,110.0,3.8,31.0,703.0,842.77,622.22
2016,9,9,15,15,806.5,107.5,3.75,30.5,660.0,804.08,598.52
2016,9,9,15,30,792.0,105.0,3.7,30.0,617.0,763.43,573.25
2016,9,9,15,45,772.5,101.5,3.65,30.0,569.0,716.1,541.85
2016,9,9,16,0,753.0,98.0,3.6,30.0,521.0,667.72,509.34
2016,9,9,16,15,726.0,94.0,3.4,29.5,469.0,612.88,471.62
2016,9,9,16,30,699.0,90.0,3.2,29.0,417.0,560.27,433.48
2016,9,9,16,45,662.0,84.5,3.05,29.0,362.5,498.76,386.98
2016,9,9,17,0,625.0,79.0,2.9,29.0,308.0,439.23,340.72
2016,9,9,17,15,570.0,72.0,2.7,28.0,253.5,371.57,287.98
2016,9,9,17,30,515.0,65.0,2.5,27.0,199.0,308.61,236.99
2016,9,9,17,45,431.0,55.0,2.3,26.5,147.5,236.49,177.21
2016,9,9,18,0,347.0,45.0,2.1,26.0,96.0,173.23,123.69
2016,9,9,18,15,173.5,31.5,2.15,25.5,57.0,92.56,57.01
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,40.5,9.5,0.7,22.0,11.5,9.34,0.0
2016,9,10,6,30,81.0,19.0,0.7,22.0,23.0,16.03,0.0
2016,9,10,6,45,202.5,35.0,0.7,22.5,63.0,26.95,16.35
2016,9,10,7,0,324.0,51.0,0.7,23.0,103.0,38.32,27.03
2016,9,10,7,15,202.0,77.5,0.75,23.5,114.5,71.29,48.04
2016,9,10,7,30,80.0,104.0,0.8,24.0,126.0,99.06,72.14
2016,9,10,7,45,91.5,128.5,0.9,24.5,159.0,129.17,95.5
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,160.93,120.31
2016,9,10,8,15,72.0,170.5,1.1,25.0,200.0,178.11,135.04
2016,9,10,8,30,41.0,188.0,1.2,25.0,208.0,189.43,144.54
2016,9,10,8,45,238.0,197.5,1.35,25.5,331.5,277.56,210.14
2016,9,10,9,0,435.0,207.0,1.5,26.0,455.0,390.1,294.25
2016,9,10,9,15,593.0,164.0,1.65,26.0,534.0,456.4,345.31
2016,9,10,9,30,751.0,121.0,1.8,26.0,613.0,537.49,407.49
2016,9,10,9,45,765.5,124.5,2.0,26.0,654.5,588.32,446.04
2016,9,10,10,0,780.0,128.0,2.2,26.0,696.0,638.68,483.65
2016,9,10,10,15,791.0,130.5,2.3,26.0,731.0,684.87,517.13
2016,9,10,10,30,802.0,133.0,2.4,26.0,766.0,729.74,548.12
2016,9,10,10,45,811.5,134.0,2.5,26.5,794.5,770.4,574.36
2016,9,10,11,0,821.0,135.0,2.6,27.0,823.0,809.15,599.07
2016,9,10,11,15,826.5,136.0,2.7,27.0,843.5,842.38,621.12
2016,9,10,11,30,832.0,137.0,2.8,27.0,864.0,869.88,639.36
2016,9,10,11,45,848.5,129.0,2.9,27.0,879.5,898.27,658.26
2016,9,10,12,0,865.0,121.0,3.0,27.0,895.0,924.11,675.5
2016,9,10,12,15,865.5,121.5,3.05,27.0,898.5,940.77,686.43
2016,9,10,12,30,866.0,122.0,3.1,27.0,902.0,954.1,695.35
2016,9,10,12,45,866.0,121.0,3.15,27.5,897.0,962.0,699.48
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,966.42,701.5
2016,9,10,13,15,863.0,119.0,3.25,28.0,878.5,964.45,700.89
2016,9,10,13,30,860.0,118.0,3.3,28.0,865.0,958.98,698.18
2016,9,10,13,45,854.5,117.0,3.35,28.0,843.5,947.66,691.78
2016,9,10,14,0,849.0,116.0,3.4,28.0,822.0,933.0,683.3
2016,9,10,14,15,547.0,244.5,3.4,28.0,693.5,782.89,581.1
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,618.19,458.98
2016,9,10,14,45,529.5,240.0,3.4,28.0,628.0,742.05,556.24
2016,9,10,15,0,814.0,107.0,3.4,28.0,691.0,831.51,621.12
2016,9,10,15,15,799.5,104.5,3.35,28.0,648.5,792.97,595.22
2016,9,10,15,30,785.0,102.0,3.3,28.0,606.0,752.51,568.71
2016,9,10,15,45,590.5,156.5,3.3,28.0,518.5,637.8,487.71
2016,9,10,16,0,396.0,211.0,3.3,28.0,431.0,521.28,400.4
2016,9,10,16,15,540.0,150.5,3.15,27.5,419.0,544.85,422.29
2016,9,10,16,30,684.0,90.0,3.0,27.0,407.0,548.76,428.15
2016,9,10,16,45,638.5,86.5,2.9,27.0,352.0,485.29,379.48
2016,9,10,17,0,593.0,83.0,2.8,27.0,297.0,424.65,331.98
2016,9,10,17,15,537.5,75.0,2.7,26.5,243.5,357.4,278.65
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,294.94,227.35
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,221.5,166.49
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,157.34,112.48
2016,9,10,18,15,178.5,29.5,2.55,24.5,51.5,90.81,54.15
2016,9,10,18,30,58.0,13.0,2.6,24.0,14.0,24.44,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.5,2.1,18.5,10.5,8.36,0.0
2016,9,11,6,30,79.0,17.0,2.3,19.0,21.0,13.29,0.0
2016,9,11,6,45,192.0,35.0,2.55,19.5,61.0,27.01,16.5
2016,9,11,7,0,305.0,53.0,2.8,20.0,101.0,40.0,28.77
2016,9,11,7,15,385.0,65.0,2.65,20.5,151.5,64.52,38.88
2016,9,11,7,30,465.0,77.0,2.5,21.0,202.0,108.99,65.62
2016,9,11,7,45,519.5,86.0,2.35,22.0,256.0,155.84,100.38
2016,9,11,8,0,574.0,95.0,2.2,23.0,310.0,209.18,143.36
2016,9,11,8,15,612.5,101.5,2.05,23.5,364.0,261.91,187.76
2016,9,11,8,30,651.0,108.0,1.9,24.0,418.0,318.6,235.0
2016,9,11,8,45,678.0,113.5,1.8,25.0,469.0,373.47,279.52
2016,9,11,9,0,705.0,119.0,1.7,26.0,520.0,430.35,323.92
2016,9,11,9,15,726.0,123.5,1.65,26.0,567.5,484.97,366.52
2016,9,11,9,30,747.0,128.0,1.6,26.0,615.0,540.35,408.32
2016,9,11,9,45,763.0,131.0,1.6,26.5,657.0,592.63,446.01
2016,9,11,10,0,779.0,134.0,1.6,27.0,699.0,643.36,481.47
2016,9,11,10,15,790.5,137.0,1.6,27.5,735.0,690.34,513.27
2016,9,11,10,30,802.0,140.0,1.6,28.0,771.0,736.05,542.64
2016,9,11,10,45,811.5,141.0,1.6,28.5,799.5,776.71,567.42
2016,9,11,11,0,821.0,142.0,1.6,29.0,828.0,815.45,590.62
2016,9,11,11,15,826.5,143.0,1.6,29.0,848.5,848.67,611.18
2016,9,11,11,30,832.0,144.0,1.6,29.0,869.0,879.33,630.02
2016,9,11,11,45,513.5,297.5,1.65,29.5,747.0,770.41,553.87
2016,9,11,12,0,195.0,451.0,1.7,30.0,625.0,635.74,454.78
2016,9,11,12,15,546.5,280.0,1.7,30.0,770.0,808.23,581.24
2016,9,11,12,30,898.0,109.0,1.7,30.0,915.0,969.98,685.38
2016,9,11,12,45,642.5,251.0,1.75,30.0,826.5,889.29,633.04
2016,9,11,13,0,387.0,393.0,1.8,30.0,738.0,786.38,559.96
2016,9,11,13,15,639.5,249.5,1.8,30.0,808.5,892.94,638.3
2016,9,11,13,30,892.0,106.0,1.8,30.0,879.0,975.63,690.37
2016,9,11,13,45,454.5,193.5,1.85,30.0,587.0,654.22,479.54
2016,9,11,14,0,17.0,281.0,1.9,30.0,295.0,293.8,215.02
2016,9,11,14,15,443.5,190.5,1.9,30.0,536.0,631.49,470.31
2016,9,11,14,30,870.0,100.0,1.9,30.0,777.0,906.28,653.64
2016,9,11,14,45,851.5,102.5,1.95,30.0,738.5,873.66,631.48
2016,9,11,15,0,833.0,105.0,2.0,30.0,700.0,838.78,610.79
2016,9,11,15,15,818.5,102.5,2.0,30.0,657.0,804.63,589.97
2016,9,11,15,30,804.0,100.0,2.0,30.0,614.0,763.48,564.26
2016,9,11,15,45,786.5,96.5,2.05,30.0,566.0,717.19,535.1
2016,9,11,16,0,769.0,93.0,2.1,30.0,518.0,669.67,504.57
2016,9,11,16,15,742.5,89.0,2.0,29.5,465.5,614.52,467.68
2016,9,11,16,30,716.0,85.0,1.9,29.0,413.0,559.53,428.72
2016,9,11,16,45,681.0,79.0,1.85,29.0,358.5,499.74,384.36
2016,9,11,17,0,646.0,73.0,1.8,29.0,304.0,439.91,338.57
2016,9,11,17,15,591.5,66.5,1.65,28.0,249.0,372.27,286.23
2016,9,11,17,30,537.0,60.0,1.5,27.0,194.0,309.28,235.44
2016,9,11,17,45,454.0,50.0,1.35,26.5,143.0,236.87,175.62
2016,9,11,18,0,371.0,40.0,1.2,26.0,92.0,173.33,121.84
2016,9,11,18,15,230.0,26.0,1.2,25.5,53.0,99.07,55.72
2016,9,11,18,30,89.0,12.0,1.2,25.0,14.0,29.41,0.0
2016,9,11,18,45,44.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,60.0,8.5,0.6,20.5,11.0,8.36,0.0
2016,9,12,6,30,120.0,17.0,0.6,21.0,22.0,13.33,0.0
2016,9,12,6,45,245.0,32.0,0.6,21.5,63.5,24.6,14.33
2016,9,12,7,0,370.0,47.0,0.6,22.0,105.0,35.58,24.78
2016,9,12,7,15,450.5,57.0,0.7,22.5,157.0,59.75,33.28
2016,9,12,7,30,531.0,67.0,0.8,23.0,209.0,105.91,59.84
2016,9,12,7,45,581.0,74.5,0.95,24.0,263.5,154.76,95.81
2016,9,12,8,0,631.0,82.0,1.1,25.0,318.0,209.42,139.79
2016,9,12,8,15,667.0,87.5,1.25,25.5,372.0,263.89,185.59
2016,9,12,8,30,703.0,93.0,1.4,26.0,426.0,321.91,234.03
2016,9,12,8,45,726.5,98.5,1.55,27.0,477.5,378.25,279.94
2016,9,12,9,0,750.0,104.0,1.7,28.0,529.0,437.71,326.66
2016,9,12,9,15,769.0,107.5,1.7,28.0,576.0,492.4,369.35
2016,9,12,9,30,788.0,111.0,1.7,28.0,623.0,547.54,411.07
2016,9,12,9,45,481.0,228.5,1.7,28.5,547.5,512.78,382.86
2016,9,12,10,0,174.0,346.0,1.7,29.0,472.0,447.17,330.49
2016,9,12,10,15,505.0,234.0,1.7,29.0,625.0,583.6,433.92
2016,9,12,10,30,836.0,122.0,1.7,29.0,778.0,741.82,546.23
2016,9,12,10,45,843.5,123.5,1.75,29.5,806.0,782.06,570.05
2016,9,12,11,0,851.0,125.0,1.8,30.0,834.0,820.12,593.23
2016,9,12,11,15,440.0,235.0,1.85,30.0,602.0,613.06,450.14
2016,9,12,11,30,29.0,345.0,1.9,30.0,370.0,366.35,266.79
2016,9,12,11,45,46.0,379.5,1.95,30.5,420.5,418.31,304.55
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,471.38,341.13
2016,9,12,12,15,465.5,271.0,2.0,31.0,688.0,722.61,525.24
2016,9,12,12,30,868.0,128.0,2.0,31.0,905.0,959.75,680.64
2016,9,12,12,45,865.0,129.0,2.05,31.0,899.0,966.73,683.23
2016,9,12,13,0,862.0,130.0,2.1,31.0,893.0,970.23,686.11
2016,9,12,13,15,858.5,129.0,2.1,31.0,879.0,967.68,684.84
2016,9,12,13,30,855.0,128.0,2.1,31.0,865.0,961.65,681.57
2016,9,12,13,45,547.5,265.5,2.15,31.0,733.0,815.3,586.29
2016,9,12,14,0,240.0,403.0,2.2,31.0,601.0,649.97,468.72
2016,9,12,14,15,530.0,264.0,2.2,31.0,680.5,785.96,570.85
2016,9,12,14,30,820.0,125.0,2.2,31.0,760.0,891.5,642.88
2016,9,12,14,45,805.0,124.0,2.2,31.0,722.0,859.27,622.14
2016,9,12,15,0,790.0,123.0,2.2,31.0,684.0,824.7,601.02
2016,9,12,15,15,774.0,120.0,2.2,30.5,641.0,785.01,577.51
2016,9,12,15,30,758.0,117.0,2.2,30.0,598.0,743.55,552.47
2016,9,12,15,45,732.5,114.5,2.2,30.0,549.0,696.37,522.0
2016,9,12,16,0,707.0,112.0,2.2,30.0,500.0,646.37,488.89
2016,9,12,16,15,678.0,107.0,2.1,29.5,448.5,591.07,450.55
2016,9,12,16,30,649.0,102.0,2.0,29.0,397.0,536.34,411.55
2016,9,12,16,45,603.0,96.5,1.9,29.0,342.0,472.06,363.48
2016,9,12,17,0,557.0,91.0,1.8,29.0,287.0,410.71,316.3
2016,9,12,17,15,499.0,81.5,1.65,28.5,233.5,342.65,263.13
2016,9,12,17,30,441.0,72.0,1.5,28.0,180.0,277.95,210.93
2016,9,12,17,45,349.5,59.0,1.35,27.5,130.5,205.4,151.77
2016,9,12,18,0,258.0,46.0,1.2,27.0,81.0,143.18,100.22
2016,9,12,18,15,146.5,27.5,1.2,26.5,45.5,77.67,40.59
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,15.66,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,19.0,12.52,0.0
2016,9,13,6,45,194.0,33.0,0.9,22.5,59.0,25.46,14.82
2016,9,13,7,0,315.0,50.0,1.0,23.0,99.0,37.71,26.42
2016,9,13,7,15,397.0,61.5,1.2,23.5,149.5,61.56,35.94
2016,9,13,7,30,479.0,73.0,1.4,24.0,200.0,106.13,61.95
2016,9,13,7,45,481.0,90.0,1.6,25.0,243.5,152.69,98.09
2016,9,13,8,0,483.0,107.0,1.8,26.0,287.0,199.43,136.98
2016,9,13,8,15,402.5,145.0,1.75,26.5,310.5,242.11,175.46
2016,9,13,8,30,322.0,183.0,1.7,27.0,334.0,276.6,205.6
2016,9,13,8,45,330.5,205.5,1.7,27.5,376.5,321.14,240.42
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,366.34,274.75
2016,9,13,9,15,554.0,172.0,1.6,28.0,516.5,442.83,332.62
2016,9,13,9,30,769.0,116.0,1.5,28.0,614.0,541.3,405.93
2016,9,13,9,45,495.0,228.5,1.45,28.5,557.0,521.05,387.76
2016,9,13,10,0,221.0,341.0,1.4,29.0,500.0,473.16,348.6
2016,9,13,10,15,209.5,361.0,1.3,29.0,518.0,496.47,364.29
2016,9,13,10,30,198.0,381.0,1.2,29.0,536.0,518.39,378.17
2016,9,13,10,45,149.5,392.0,1.15,29.5,512.0,501.5,363.89
2016,9,13,11,0,101.0,403.0,1.1,30.0,488.0,477.7,345.04
2016,9,13,11,15,91.5,409.0,1.1,30.0,487.0,480.66,346.69
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,482.75,347.55
2016,9,13,11,45,167.0,427.5,1.1,30.5,574.5,580.25,415.06
2016,9,13,12,0,252.0,440.0,1.1,31.0,663.0,682.18,482.47
2016,9,13,12,15,295.5,430.0,1.15,31.0,692.5,719.96,507.68
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,757.61,533.3
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,702.28,495.65
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,637.41,451.97
2016,9,13,13,15,131.0,429.0,1.4,31.0,543.5,571.74,408.36
2016,9,13,13,30,80.0,411.0,1.5,31.0,479.0,496.96,357.4
2016,9,13,13,45,68.0,390.5,1.6,31.0,447.5,464.75,336.14
2016,9,13,14,0,56.0,370.0,1.7,31.0,416.0,432.33,314.15
2016,9,13,14,15,187.5,360.5,1.75,31.0,506.5,553.5,403.49
2016,9,13,14,30,319.0,351.0,1.8,31.0,597.0,669.56,485.74
2016,9,13,14,45,549.0,237.5,1.9,31.0,635.5,753.3,549.43
2016,9,13,15,0,779.0,124.0,2.0,31.0,674.0,814.44,593.75
2016,9,13,15,15,762.5,120.5,2.05,30.5,631.0,774.09,569.33
2016,9,13,15,30,746.0,117.0,2.1,30.0,588.0,732.03,544.2
2016,9,13,15,45,721.0,114.0,2.2,30.0,539.5,685.14,514.46
2016,9,13,16,0,696.0,111.0,2.3,30.0,491.0,635.4,481.74
2016,9,13,16,15,348.0,80.5,2.25,29.5,270.5,336.08,261.4
2016,9,13,16,30,0.0,50.0,2.2,29.0,50.0,48.31,33.01
2016,9,13,16,45,0.0,43.0,2.2,29.0,43.0,41.53,27.88
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,34.75,22.5
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,27.99,17.1
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,21.22,11.6
2016,9,13,17,45,0.0,15.5,1.65,27.5,15.5,14.94,6.41
2016,9,13,18,0,0.0,9.0,1.5,27.0,9.0,8.67,1.18
2016,9,13,18,15,0.0,5.0,1.5,26.5,5.0,4.82,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.98,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,26.34,15.3
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,37.78,26.31
2016,9,14,7,15,375.5,62.5,1.45,24.5,144.5,61.37,36.23
2016,9,14,7,30,456.0,75.0,1.5,25.0,194.0,105.55,62.19
2016,9,14,7,45,513.0,83.0,1.55,25.5,247.5,151.24,95.39
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,203.72,137.16
2016,9,14,8,15,608.5,97.5,1.7,26.5,354.0,256.14,180.83
2016,9,14,8,30,647.0,104.0,1.8,27.0,407.0,312.5,227.51
2016,9,14,8,45,415.5,177.0,1.95,27.5,380.5,327.52,244.82
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,317.42,239.2
2016,9,14,9,15,462.0,186.5,2.2,28.0,477.5,409.81,309.92
2016,9,14,9,30,740.0,123.0,2.3,28.0,601.0,531.44,401.99
2016,9,14,9,45,455.0,233.0,2.45,28.5,533.5,500.88,376.73
2016,9,14,10,0,170.0,343.0,2.6,29.0,466.0,441.78,329.0
2016,9,14,10,15,89.5,278.5,2.65,29.0,343.5,332.28,248.49
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,213.86,158.77
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,266.55,197.9
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,320.07,236.56
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,355.41,262.0
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,388.65,285.82
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,249.98,184.13
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,108.72,77.83
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.0,212.33,156.17
2016,9,14,12,30,18.0,306.0,3.3,31.0,322.0,317.52,233.42
2016,9,14,12,45,425.5,221.5,3.35,31.0,596.0,646.17,480.86
2016,9,14,13,0,833.0,137.0,3.4,31.0,870.0,946.78,684.71
2016,9,14,13,15,468.5,278.5,3.4,31.0,690.0,753.59,550.44
2016,9,14,13,30,104.0,420.0,3.4,31.0,510.0,529.59,385.58
2016,9,14,13,45,462.0,275.0,3.4,31.0,655.0,742.24,546.11
2016,9,14,14,0,820.0,130.0,3.4,31.0,800.0,919.59,668.48
2016,9,14,14,15,811.5,128.0,3.4,31.0,770.5,898.03,653.86
2016,9,14,14,30,803.0,126.0,3.4,31.0,741.0,873.53,638.84
2016,9,14,14,45,793.5,122.0,3.45,31.0,705.0,843.16,620.18
2016,9,14,15,0,784.0,118.0,3.5,31.0,669.0,810.22,599.7
2016,9,14,15,15,768.5,115.0,3.45,30.5,626.5,771.05,575.52
2016,9,14,15,30,753.0,112.0,3.4,30.0,584.0,730.12,549.84
2016,9,14,15,45,552.5,162.5,3.35,30.0,493.5,605.62,460.91
2016,9,14,16,0,352.0,213.0,3.3,30.0,403.0,488.41,372.89
2016,9,14,16,15,508.5,152.0,3.15,29.5,395.0,519.55,400.35
2016,9,14,16,30,665.0,91.0,3.0,29.0,387.0,530.1,410.97
2016,9,14,16,45,633.5,83.0,2.9,29.0,334.5,470.84,365.61
2016,9,14,17,0,602.0,75.0,2.8,29.0,282.0,413.14,320.39
2016,9,14,17,15,544.5,67.5,2.45,28.5,228.5,345.64,266.43
2016,9,14,17,30,487.0,60.0,2.1,28.0,175.0,283.22,214.86
2016,9,14,17,45,403.0,48.5,1.8,27.5,126.0,212.37,156.0
2016,9,14,18,0,319.0,37.0,1.5,27.0,77.0,150.69,103.63
2016,9,14,18,15,159.5,18.5,1.45,26.5,38.5,68.71,26.89
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,9.83,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,46.5,28.48,16.84
2016,9,15,7,0,157.0,59.0,1.5,24.0,82.0,47.35,34.32
2016,9,15,7,15,220.0,81.0,1.4,24.5,129.5,73.67,49.63
2016,9,15,7,30,283.0,103.0,1.3,25.0,177.0,114.67,76.37
2016,9,15,7,45,336.0,120.0,1.2,25.5,228.5,157.74,107.71
2016,9,15,8,0,389.0,137.0,1.1,26.0,280.0,205.19,144.26
2016,9,15,8,15,428.5,150.0,1.1,26.5,331.0,253.47,182.74
2016,9,15,8,30,468.0,163.0,1.1,27.0,382.0,306.01,224.35
2016,9,15,8,45,363.5,202.0,1.1,27.5,384.0,330.68,245.93
2016,9,15,9,0,259.0,241.0,1.1,28.0,386.0,342.09,255.58
2016,9,15,9,15,421.5,218.5,1.2,28.5,479.0,419.14,312.86
2016,9,15,9,30,584.0,196.0,1.3,29.0,572.0,512.31,380.92
2016,9,15,9,45,405.0,266.5,1.45,29.5,536.0,502.15,371.73
2016,9,15,10,0,226.0,337.0,1.6,30.0,500.0,472.58,347.9
2016,9,15,10,15,160.0,353.0,1.7,30.0,471.0,454.38,334.12
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,428.32,314.2
2016,9,15,10,45,377.5,299.0,1.95,30.5,608.5,592.43,435.85
2016,9,15,11,0,661.0,229.0,2.1,31.0,775.0,770.22,560.71
2016,9,15,11,15,668.0,231.5,2.15,31.0,794.5,801.89,580.52
2016,9,15,11,30,675.0,234.0,2.2,31.0,814.0,831.62,600.12
2016,9,15,11,45,352.0,293.0,2.3,31.5,596.0,619.69,451.12
2016,9,15,12,0,29.0,352.0,2.4,32.0,378.0,377.58,273.34
2016,9,15,12,15,53.0,388.0,2.45,32.0,435.5,438.46,318.01
2016,9,15,12,30,77.0,424.0,2.5,32.0,493.0,500.44,361.59
2016,9,15,12,45,44.0,330.0,2.55,32.0,369.5,373.99,272.28
2016,9,15,13,0,11.0,236.0,2.6,32.0,246.0,241.88,176.56
2016,9,15,13,15,90.5,332.0,2.6,32.0,409.5,430.85,315.81
2016,9,15,13,30,170.0,428.0,2.6,32.0,573.0,609.63,440.66
2016,9,15,13,45,408.0,330.5,2.6,32.0,666.0,748.58,541.49
2016,9,15,14,0,646.0,233.0,2.6,32.0,759.0,868.34,626.87
2016,9,15,14,15,634.5,229.0,2.6,32.0,730.0,844.79,611.08
2016,9,15,14,30,623.0,225.0,2.6,32.0,701.0,818.94,594.91
2016,9,15,14,45,634.0,206.5,2.65,32.0,669.5,795.61,581.42
2016,9,15,15,0,645.0,188.0,2.7,32.0,638.0,769.03,565.58
2016,9,15,15,15,626.0,182.0,2.7,31.5,596.0,727.88,539.67
2016,9,15,15,30,607.0,176.0,2.7,31.0,554.0,685.57,512.54
2016,9,15,15,45,588.0,166.5,2.75,31.0,508.0,638.7,480.95
2016,9,15,16,0,569.0,157.0,2.8,31.0,462.0,588.16,446.14
2016,9,15,16,15,536.5,148.0,2.65,30.5,411.5,532.39,406.71
2016,9,15,16,30,504.0,139.0,2.5,30.0,361.0,477.99,367.28
2016,9,15,16,45,472.5,124.5,2.45,30.0,310.5,419.75,323.59
2016,9,15,17,0,441.0,110.0,2.4,30.0,260.0,363.49,280.12
2016,9,15,17,15,382.5,96.0,2.1,29.0,209.0,297.46,228.5
2016,9,15,17,30,324.0,82.0,1.8,28.0,158.0,237.1,179.85
2016,9,15,17,45,254.0,63.0,1.55,27.5,112.0,173.04,127.24
2016,9,15,18,0,184.0,44.0,1.3,27.0,66.0,116.88,80.3
2016,9,15,18,15,92.0,22.0,1.25,26.5,33.0,50.72,14.2
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,13.76,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,23.97,13.14
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.3,25.02
2016,9,16,7,15,390.5,59.5,0.9,24.5,143.5,58.9,34.16
2016,9,16,7,30,472.0,71.0,0.7,25.0,193.0,102.85,59.38
2016,9,16,7,45,528.0,79.5,0.5,26.0,247.0,149.79,93.01
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,203.35,134.55
2016,9,16,8,15,622.0,94.0,0.4,27.5,354.0,255.94,177.61
2016,9,16,8,30,660.0,100.0,0.5,28.0,407.0,312.39,223.49
2016,9,16,8,45,686.5,105.5,0.6,28.5,457.5,367.4,267.65
2016,9,16,9,0,713.0,111.0,0.7,29.0,508.0,424.32,311.98
2016,9,16,9,15,733.5,115.0,0.7,29.0,555.0,478.42,353.09
2016,9,16,9,30,754.0,119.0,0.7,29.0,602.0,534.29,394.07
2016,9,16,9,45,769.0,122.0,0.7,29.5,643.5,584.85,429.32
2016,9,16,10,0,784.0,125.0,0.7,30.0,685.0,634.94,463.08
2016,9,16,10,15,795.0,127.5,0.7,30.5,720.0,681.01,493.09
2016,9,16,10,30,806.0,130.0,0.7,31.0,755.0,725.72,520.51
2016,9,16,10,45,512.0,268.0,0.7,31.5,670.0,666.06,474.48
2016,9,16,11,0,218.0,406.0,0.7,32.0,585.0,578.56,408.8
2016,9,16,11,15,524.5,271.5,0.7,32.0,717.0,719.21,509.67
2016,9,16,11,30,831.0,137.0,0.7,32.0,849.0,866.7,604.24
2016,9,16,11,45,525.0,289.0,0.75,32.0,741.0,769.79,538.6
2016,9,16,12,0,219.0,441.0,0.8,32.0,633.0,647.42,452.64
2016,9,16,12,15,541.0,282.5,0.85,32.0,759.0,802.58,563.7
2016,9,16,12,30,863.0,124.0,0.9,32.0,885.0,945.67,653.93
2016,9,16,12,45,861.0,124.0,1.0,32.5,879.0,952.2,656.53
2016,9,16,13,0,859.0,124.0,1.1,33.0,873.0,955.26,658.86
2016,9,16,13,15,577.5,265.0,1.15,33.0,765.5,844.31,589.76
2016,9,16,13,30,296.0,406.0,1.2,33.0,658.0,714.63,500.69
2016,9,16,13,45,569.0,262.5,1.25,33.0,729.5,828.54,584.57
2016,9,16,14,0,842.0,119.0,1.3,33.0,801.0,919.17,643.54
2016,9,16,14,15,833.5,117.5,1.4,33.0,771.0,897.67,631.37
2016,9,16,14,30,825.0,116.0,1.5,33.0,741.0,878.58,621.89
2016,9,16,14,45,807.5,116.5,1.6,33.0,703.0,845.51,603.36
2016,9,16,15,0,790.0,117.0,1.7,33.0,665.0,810.24,583.22
2016,9,16,15,15,774.0,114.0,1.75,32.5,622.0,770.42,560.45
2016,9,16,15,30,758.0,111.0,1.8,32.0,579.0,728.84,536.09
2016,9,16,15,45,738.0,106.5,1.85,32.0,531.5,681.14,505.97
2016,9,16,16,0,718.0,102.0,1.9,32.0,484.0,634.83,476.09
2016,9,16,16,15,688.5,97.0,1.85,31.5,432.0,578.86,437.7
2016,9,16,16,30,659.0,92.0,1.8,31.0,380.0,523.54,398.6
2016,9,16,16,45,619.5,85.5,1.75,31.0,326.5,461.8,352.73
2016,9,16,17,0,580.0,79.0,1.7,31.0,273.0,402.45,307.17
2016,9,16,17,15,520.0,70.5,1.55,30.0,219.5,334.08,254.17
2016,9,16,17,30,460.0,62.0,1.4,29.0,166.0,271.07,203.4
2016,9,16,17,45,371.0,49.5,1.25,28.5,118.0,199.37,144.63
2016,9,16,18,0,282.0,37.0,1.1,28.0,70.0,137.45,92.5
2016,9,16,18,15,141.0,18.5,1.1,27.5,35.0,60.69,9.59
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,6.5,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,13.0,1.4,23.0,17.0,12.78,0.0
2016,9,17,6,45,220.0,28.5,1.7,23.5,55.5,21.96,11.39
2016,9,17,7,0,344.0,44.0,2.0,24.0,94.0,33.44,22.57
2016,9,17,7,15,426.0,54.5,1.85,24.5,144.5,55.4,30.72
2016,9,17,7,30,508.0,65.0,1.7,25.0,195.0,100.42,56.13
2016,9,17,7,45,559.0,73.0,1.55,26.0,248.5,148.32,90.95
2016,9,17,8,0,610.0,81.0,1.4,27.0,302.0,202.17,133.78
2016,9,17,8,15,647.0,87.0,1.15,27.5,355.5,255.99,178.29
2016,9,17,8,30,684.0,93.0,0.9,28.0,409.0,313.48,225.02
2016,9,17,8,45,706.5,99.0,0.65,29.0,459.0,368.68,268.07
2016,9,17,9,0,729.0,105.0,0.4,30.0,509.0,425.32,309.65
2016,9,17,9,15,749.0,108.5,0.45,30.0,556.0,480.76,351.58
2016,9,17,9,30,769.0,112.0,0.5,30.0,603.0,535.22,391.61
2016,9,17,9,45,778.5,117.5,0.55,30.5,643.0,585.57,426.79
2016,9,17,10,0,788.0,123.0,0.6,31.0,683.0,634.91,460.2
2016,9,17,10,15,533.5,243.0,0.7,31.0,630.5,610.55,440.23
2016,9,17,10,30,279.0,363.0,0.8,31.0,578.0,562.47,403.37
2016,9,17,10,45,317.0,367.5,0.9,31.5,620.0,609.73,435.89
2016,9,17,11,0,355.0,372.0,1.0,32.0,662.0,658.73,468.24
2016,9,17,11,15,341.0,386.5,1.05,32.0,671.0,675.38,478.44
2016,9,17,11,30,327.0,401.0,1.1,32.0,680.0,690.17,487.67
2016,9,17,11,45,338.0,405.0,1.15,32.5,697.0,714.86,503.04
2016,9,17,12,0,349.0,409.0,1.2,33.0,714.0,738.75,517.69
2016,9,17,12,15,336.5,413.5,1.2,33.0,708.0,740.37,518.13
2016,9,17,12,30,324.0,418.0,1.2,33.0,702.0,740.28,517.73
2016,9,17,12,45,578.0,279.0,1.3,33.0,782.5,850.88,597.29
2016,9,17,13,0,832.0,140.0,1.4,33.0,863.0,950.07,661.53
2016,9,17,13,15,555.5,274.5,1.45,33.0,754.0,830.2,584.12
2016,9,17,13,30,279.0,409.0,1.5,33.0,645.0,701.29,494.47
2016,9,17,13,45,259.5,400.5,1.55,33.0,615.5,673.89,478.11
2016,9,17,14,0,240.0,392.0,1.6,33.0,586.0,636.83,454.45
2016,9,17,14,15,146.0,361.0,1.6,33.0,478.0,515.26,371.13
2016,9,17,14,30,52.0,330.0,1.6,33.0,370.0,387.16,280.74
2016,9,17,14,45,398.5,233.5,1.65,33.0,510.5,612.49,449.21
2016,9,17,15,0,745.0,137.0,1.7,33.0,651.0,794.85,575.56
2016,9,17,15,15,727.0,133.5,1.7,33.0,608.0,754.22,548.49
2016,9,17,15,30,709.0,130.0,1.7,33.0,565.0,712.12,522.24
2016,9,17,15,45,685.0,125.0,1.75,33.0,517.0,662.7,490.88
2016,9,17,16,0,661.0,120.0,1.8,33.0,469.0,612.87,457.48
2016,9,17,16,15,629.0,114.0,1.75,32.5,417.5,556.56,418.9
2016,9,17,16,30,597.0,108.0,1.7,32.0,366.0,501.21,379.86
2016,9,17,16,45,554.5,99.5,1.65,32.0,313.0,438.52,333.45
2016,9,17,17,0,512.0,91.0,1.6,32.0,260.0,378.6,287.69
2016,9,17,17,15,450.0,80.5,1.45,31.0,208.0,308.68,233.82
2016,9,17,17,30,388.0,70.0,1.3,30.0,156.0,247.53,184.85
2016,9,17,17,45,298.5,54.5,1.2,29.5,109.0,177.39,127.98
2016,9,17,18,0,209.0,39.0,1.1,29.0,62.0,117.54,78.18
2016,9,17,18,15,104.5,19.5,1.15,28.5,31.0,52.49,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,22.5,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,45.0,12.0,1.6,24.0,14.0,11.8,0.0
2016,9,18,6,45,151.0,31.0,1.8,24.5,50.5,24.07,12.75
2016,9,18,7,0,257.0,50.0,2.0,25.0,87.0,38.05,26.29
2016,9,18,7,15,340.0,64.0,2.0,25.5,136.0,60.48,36.57
2016,9,18,7,30,423.0,78.0,2.0,26.0,185.0,103.65,61.88
2016,9,18,7,45,481.5,87.5,2.0,26.5,238.0,149.16,94.69
2016,9,18,8,0,540.0,97.0,2.0,27.0,291.0,201.61,136.05
2016,9,18,8,15,580.0,104.0,2.0,27.0,344.0,252.99,178.86
2016,9,18,8,30,620.0,111.0,2.0,27.0,397.0,308.54,225.05
2016,9,18,8,45,649.0,116.5,2.0,27.5,447.0,362.23,268.89
2016,9,18,9,0,678.0,122.0,2.0,28.0,497.0,418.18,313.23
2016,9,18,9,15,699.5,126.5,1.9,28.5,543.5,471.38,353.95
2016,9,18,9,30,721.0,131.0,1.8,29.0,590.0,525.42,393.78
2016,9,18,9,45,735.5,135.5,1.75,29.5,630.5,575.79,429.77
2016,9,18,10,0,750.0,140.0,1.7,30.0,671.0,626.22,464.58
2016,9,18,10,15,762.0,142.5,1.6,30.0,706.0,671.46,495.43
2016,9,18,10,30,774.0,145.0,1.5,30.0,741.0,715.52,524.52
2016,9,18,10,45,782.0,147.5,1.4,30.5,768.0,755.07,547.6
2016,9,18,11,0,790.0,150.0,1.3,31.0,795.0,792.66,568.89
2016,9,18,11,15,795.5,151.5,1.15,31.0,815.0,825.02,586.88
2016,9,18,11,30,801.0,153.0,1.0,31.0,835.0,854.88,602.86
2016,9,18,11,45,833.5,135.5,0.85,31.5,853.0,882.94,616.02
2016,9,18,12,0,866.0,118.0,0.7,32.0,871.0,912.63,629.66
2016,9,18,12,15,866.5,118.0,0.6,32.0,874.0,928.19,636.58
2016,9,18,12,30,867.0,118.0,0.5,32.0,877.0,940.36,641.6
2016,9,18,12,45,670.0,234.0,0.4,32.0,818.0,891.38,610.24
2016,9,18,13,0,473.0,350.0,0.3,32.0,759.0,826.87,564.3
2016,9,18,13,15,504.0,334.0,0.35,32.0,763.5,842.33,576.71
2016,9,18,13,30,535.0,318.0,0.4,32.0,768.0,855.25,586.57
2016,9,18,13,45,694.0,214.5,0.45,32.5,781.5,896.27,615.8
2016,9,18,14,0,853.0,111.0,0.5,33.0,795.0,917.02,628.16
2016,9,18,14,15,844.5,109.0,0.55,33.0,765.0,894.63,616.26
2016,9,18,14,30,836.0,107.0,0.6,33.0,735.0,869.22,603.07
2016,9,18,14,45,623.5,192.5,0.7,33.0,647.5,767.01,542.12
2016,9,18,15,0,411.0,278.0,0.8,33.0,560.0,651.81,465.47
2016,9,18,15,15,514.0,222.0,0.85,32.5,551.0,671.79,484.98
2016,9,18,15,30,617.0,166.0,0.9,32.0,542.0,677.74,493.81
2016,9,18,15,45,600.5,154.0,0.95,32.0,494.5,629.69,462.74
2016,9,18,16,0,584.0,142.0,1.0,32.0,447.0,580.87,430.81
2016,9,18,16,15,627.5,114.0,1.0,31.5,410.0,553.66,414.4
2016,9,18,16,30,671.0,86.0,1.0,31.0,373.0,519.97,392.24
2016,9,18,16,45,630.0,80.0,1.0,31.0,319.0,457.58,346.51
2016,9,18,17,0,589.0,74.0,1.0,31.0,265.0,397.72,301.18
2016,9,18,17,15,526.0,66.0,0.95,30.5,212.0,328.44,247.52
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,264.89,196.36
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,191.24,136.72
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,128.44,83.82
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,55.38,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,12.78,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.64,10.69
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,32.79,21.85
2016,9,19,7,15,428.5,53.0,2.55,25.5,143.0,53.61,29.38
2016,9,19,7,30,516.0,63.0,2.6,26.0,194.0,98.72,54.35
2016,9,19,7,45,578.0,69.0,2.65,27.0,249.0,146.91,88.81
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,202.34,132.74
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.0,256.91,178.57
2016,9,19,8,30,714.0,85.0,2.5,29.0,412.0,316.89,228.41
2016,9,19,8,45,740.5,88.5,2.45,29.5,463.5,372.66,274.34
2016,9,19,9,0,767.0,92.0,2.4,30.0,515.0,430.22,320.21
2016,9,19,9,15,786.0,95.5,2.25,30.5,562.0,485.51,362.64
