Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,929.0,93.0,4.4,25.0,821.0,830.19,629.13
2016,9,29,11,15,934.0,94.0,4.4,25.0,841.0,864.21,651.86
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,895.18,672.45
2016,9,29,11,45,940.0,96.0,4.45,25.5,871.5,919.48,687.35
2016,9,29,12,0,941.0,97.0,4.5,26.0,882.0,940.27,699.91
2016,9,29,12,15,942.0,97.0,4.5,26.0,884.0,956.43,710.56
2016,9,29,12,30,943.0,97.0,4.5,26.0,886.0,968.9,718.86
2016,9,29,12,45,941.5,97.0,4.5,26.0,879.0,975.33,723.27
2016,9,29,13,0,940.0,97.0,4.5,26.0,872.0,977.96,725.31
2016,9,29,13,15,936.5,96.5,4.45,26.0,856.5,974.41,723.11
2016,9,29,13,30,933.0,96.0,4.4,26.0,841.0,967.08,718.57
2016,9,29,13,45,928.5,94.5,4.4,26.0,817.5,954.04,710.61
2016,9,29,14,0,924.0,93.0,4.4,26.0,794.0,937.37,700.35
2016,9,29,14,15,916.0,91.5,4.35,26.0,762.0,914.1,685.45
2016,9,29,14,30,908.0,90.0,4.3,26.0,730.0,887.56,668.42
2016,9,29,14,45,894.5,89.0,4.25,26.0,690.5,853.89,646.47
2016,9,29,15,0,881.0,88.0,4.2,26.0,651.0,817.63,622.68
2016,9,29,15,15,865.5,85.5,4.1,25.5,605.5,775.79,595.77
2016,9,29,15,30,850.0,83.0,4.0,25.0,560.0,736.41,570.34
2016,9,29,15,45,831.0,79.0,3.95,25.0,509.5,686.56,536.0
2016,9,29,16,0,812.0,75.0,3.9,25.0,459.0,635.59,499.98
2016,9,29,16,15,781.0,71.0,3.55,24.5,404.5,576.35,455.43
2016,9,29,16,30,750.0,67.0,3.2,24.0,350.0,517.73,410.05
2016,9,29,16,45,705.5,62.0,2.9,23.5,294.0,451.87,357.68
2016,9,29,17,0,661.0,57.0,2.6,23.0,238.0,388.73,305.58
2016,9,29,17,15,587.5,49.5,2.35,22.0,182.5,316.31,245.03
2016,9,29,17,30,514.0,42.0,2.1,21.0,127.0,248.69,186.48
2016,9,29,17,45,384.0,30.5,1.85,20.0,80.0,166.86,115.68
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,92.53,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,34.28,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,12.69,0.6
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,25.82,16.51
2016,9,30,7,15,508.0,43.0,2.2,14.5,136.0,43.03,22.85
2016,9,30,7,30,601.0,52.0,2.2,15.0,189.0,91.72,48.39
2016,9,30,7,45,656.5,58.0,2.25,15.5,245.0,145.48,88.16
2016,9,30,8,0,712.0,64.0,2.3,16.0,301.0,203.28,136.37
2016,9,30,8,15,749.0,68.5,2.1,16.5,357.0,260.8,186.98
2016,9,30,8,30,786.0,73.0,1.9,17.0,413.0,321.79,240.26
2016,9,30,8,45,811.0,76.5,1.7,18.0,465.5,380.4,290.05
2016,9,30,9,0,836.0,80.0,1.5,19.0,518.0,440.43,338.79
2016,9,30,9,15,854.0,83.0,1.5,19.5,565.5,498.68,385.45
2016,9,30,9,30,872.0,86.0,1.5,20.0,613.0,555.61,429.41
2016,9,30,9,45,884.5,88.5,1.5,20.5,655.0,608.51,468.89
2016,9,30,10,0,897.0,91.0,1.5,21.0,697.0,660.29,506.21
2016,9,30,10,15,906.5,92.5,1.45,21.0,732.0,707.66,539.68
2016,9,30,10,30,916.0,94.0,1.4,21.0,767.0,753.11,569.21
2016,9,30,10,45,921.5,95.5,1.35,21.5,794.0,793.4,593.63
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,831.05,615.88
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.0,864.53,636.25
2016,9,30,11,30,936.0,99.0,1.2,22.0,859.0,894.95,654.45
2016,9,30,11,45,940.5,98.0,1.15,22.5,870.0,920.08,667.84
2016,9,30,12,0,945.0,97.0,1.1,23.0,881.0,941.82,679.01
2016,9,30,12,15,945.0,97.0,1.1,23.0,882.5,957.05,688.23
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,968.56,695.3
2016,9,30,12,45,943.0,96.5,1.15,23.5,876.0,973.94,698.21
2016,9,30,13,0,941.0,96.0,1.2,24.0,868.0,975.49,698.92
2016,9,30,13,15,937.0,95.5,1.2,24.0,852.0,971.39,696.79
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,963.53,692.5
2016,9,30,13,45,927.0,93.5,1.3,24.0,811.5,949.05,685.78
2016,9,30,14,0,921.0,92.0,1.4,24.0,787.0,930.99,676.8
2016,9,30,14,15,912.5,90.5,1.45,24.0,754.5,907.27,663.44
2016,9,30,14,30,904.0,89.0,1.5,24.0,722.0,880.33,647.98
2016,9,30,14,45,892.5,87.0,1.55,24.0,682.5,847.27,628.37
2016,9,30,15,0,881.0,85.0,1.6,24.0,643.0,811.53,606.8
2016,9,30,15,15,865.0,82.5,1.6,24.0,597.5,769.28,580.03
2016,9,30,15,30,849.0,80.0,1.6,24.0,552.0,725.12,551.64
2016,9,30,15,45,827.5,77.0,1.6,24.0,501.5,679.1,521.48
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,627.79,486.46
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,568.58,443.52
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,510.06,399.63
2016,9,30,16,45,697.0,60.5,1.3,23.0,287.0,443.33,347.16
2016,9,30,17,0,651.0,55.0,1.2,23.0,231.0,379.54,295.07
2016,9,30,17,15,576.0,48.0,1.1,22.0,176.0,307.8,236.04
2016,9,30,17,30,501.0,41.0,1.0,21.0,121.0,241.15,179.03
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.5,160.58,109.25
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,86.65,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.71,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,15.43,7.48
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,25.57,15.79
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,35.72,24.6
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,46.85,34.02
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,57.98,43.24
2016,10,1,8,15,0.0,77.0,0.5,18.5,77.0,74.34,56.58
2016,10,1,8,30,0.0,94.0,0.5,19.0,94.0,90.59,69.57
2016,10,1,8,45,21.0,151.5,0.5,19.5,162.5,152.96,119.09
2016,10,1,9,0,42.0,209.0,0.5,20.0,231.0,217.14,168.54
2016,10,1,9,15,43.0,228.5,0.65,20.5,253.0,239.54,185.12
2016,10,1,9,30,44.0,248.0,0.8,21.0,275.0,262.1,201.82
2016,10,1,9,45,100.5,283.5,0.95,22.0,350.0,332.55,254.63
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,410.1,311.24
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,292.37,222.77
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,166.97,126.05
2016,10,1,10,45,19.5,246.0,1.1,23.5,261.5,253.83,192.53
2016,10,1,11,0,36.0,322.0,1.1,24.0,350.0,346.41,260.28
2016,10,1,11,15,147.0,358.0,1.05,24.0,476.0,479.91,358.41
2016,10,1,11,30,258.0,394.0,1.0,24.0,602.0,620.82,456.99
2016,10,1,11,45,230.0,403.5,1.0,24.5,591.0,609.54,446.19
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,601.28,438.89
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,567.86,414.62
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,532.63,389.15
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,510.48,373.38
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,494.95,361.98
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.0,520.6,380.74
2016,10,1,13,30,138.0,390.0,0.9,26.0,499.0,537.52,393.19
2016,10,1,13,45,129.5,376.5,0.95,26.0,476.5,515.97,378.79
2016,10,1,14,0,121.0,363.0,1.0,26.0,454.0,493.96,364.31
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.0,587.71,435.34
2016,10,1,14,30,408.0,288.0,1.2,26.0,572.0,665.69,493.34
2016,10,1,14,45,224.5,274.0,1.3,26.0,429.0,480.03,360.92
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,303.59,229.24
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.0,365.93,280.03
2016,10,1,15,30,199.0,246.0,1.5,25.0,356.0,414.21,318.74
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.0,291.79,225.64
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,163.46,125.28
2016,10,1,16,15,4.0,139.5,1.55,24.5,141.5,142.23,109.36
2016,10,1,16,30,0.0,121.0,1.5,24.0,121.0,121.35,93.17
2016,10,1,16,45,0.0,100.5,1.45,23.5,100.5,100.73,76.92
2016,10,1,17,0,0.0,80.0,1.4,23.0,80.0,80.03,60.22
2016,10,1,17,15,0.0,60.5,1.25,22.0,60.5,60.33,44.04
2016,10,1,17,30,0.0,41.0,1.1,21.0,41.0,40.41,27.34
2016,10,1,17,45,0.0,25.0,1.0,20.5,25.0,24.16,12.99
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.0,20.5,0.6,15.5,34.5,16.01,0.0
2016,10,2,7,0,246.0,41.0,0.6,16.0,69.0,31.69,21.24
2016,10,2,7,15,336.5,56.5,0.55,16.5,118.0,50.49,31.82
2016,10,2,7,30,427.0,72.0,0.5,17.0,167.0,94.36,56.99
2016,10,2,7,45,487.5,83.0,0.5,17.5,220.5,141.7,91.18
2016,10,2,8,0,548.0,94.0,0.5,18.0,274.0,195.06,133.7
2016,10,2,8,15,591.0,102.5,0.6,19.0,327.5,248.34,178.09
2016,10,2,8,30,634.0,111.0,0.7,20.0,381.0,306.07,225.95
2016,10,2,8,45,664.0,117.5,0.8,21.0,432.5,361.12,271.12
2016,10,2,9,0,694.0,124.0,0.9,22.0,484.0,418.46,316.7
2016,10,2,9,15,717.0,129.0,1.0,22.5,531.0,472.92,359.44
2016,10,2,9,30,740.0,134.0,1.1,23.0,578.0,528.26,401.56
2016,10,2,9,45,755.0,139.0,1.2,23.5,619.0,579.51,439.51
2016,10,2,10,0,770.0,144.0,1.3,24.0,660.0,630.26,476.08
2016,10,2,10,15,782.5,147.0,1.35,24.5,694.5,676.59,508.29
2016,10,2,10,30,795.0,150.0,1.4,25.0,729.0,721.22,538.58
2016,10,2,10,45,803.0,153.0,1.45,25.5,756.0,761.08,564.48
2016,10,2,11,0,811.0,156.0,1.5,26.0,783.0,798.87,587.99
2016,10,2,11,15,816.5,157.0,1.55,26.0,801.5,830.34,608.33
2016,10,2,11,30,822.0,158.0,1.6,26.0,820.0,859.2,626.98
2016,10,2,11,45,875.0,129.5,1.65,26.5,842.5,892.07,646.98
2016,10,2,12,0,928.0,101.0,1.7,27.0,865.0,926.89,668.09
2016,10,2,12,15,928.5,101.5,1.7,27.0,866.5,942.7,677.69
2016,10,2,12,30,929.0,102.0,1.7,27.0,868.0,954.87,685.28
2016,10,2,12,45,926.0,102.0,1.75,27.5,860.5,959.63,687.6
2016,10,2,13,0,923.0,102.0,1.8,28.0,853.0,960.63,687.75
2016,10,2,13,15,919.0,101.0,1.8,28.0,836.5,955.91,685.21
2016,10,2,13,30,915.0,100.0,1.8,28.0,820.0,947.5,680.52
2016,10,2,13,45,908.0,99.5,1.85,28.0,795.5,933.29,672.88
2016,10,2,14,0,901.0,99.0,1.9,28.0,771.0,915.62,663.12
2016,10,2,14,15,891.5,97.5,1.9,28.0,738.5,891.32,648.6
2016,10,2,14,30,882.0,96.0,1.9,28.0,706.0,863.93,632.12
2016,10,2,14,45,862.0,97.0,1.95,28.0,665.0,827.72,610.22
2016,10,2,15,0,842.0,98.0,2.0,28.0,624.0,794.28,590.01
2016,10,2,15,15,824.0,95.0,2.0,27.5,578.5,751.05,563.59
2016,10,2,15,30,806.0,92.0,2.0,27.0,533.0,706.15,535.6
2016,10,2,15,45,780.5,88.5,2.0,27.0,482.5,654.07,500.94
2016,10,2,16,0,755.0,85.0,2.0,27.0,432.0,601.52,463.83
2016,10,2,16,15,720.5,80.0,1.85,26.5,378.0,543.87,421.67
2016,10,2,16,30,686.0,75.0,1.7,26.0,324.0,485.29,377.51
2016,10,2,16,45,634.5,68.5,1.55,25.5,269.0,417.76,325.03
2016,10,2,17,0,583.0,62.0,1.4,25.0,214.0,353.94,273.48
2016,10,2,17,15,502.5,53.0,1.3,24.0,161.0,279.57,212.71
2016,10,2,17,30,422.0,44.0,1.2,23.0,108.0,213.0,156.33
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,133.66,87.28
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,52.35,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,15.22,0.0
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,30.1,19.63
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,47.53,29.1
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,91.87,53.85
2016,10,3,7,45,509.0,76.0,0.8,19.5,218.5,137.64,86.36
2016,10,3,8,0,572.0,85.0,0.9,20.0,272.0,190.85,128.74
2016,10,3,8,15,614.5,92.0,1.15,21.0,325.0,243.93,173.36
2016,10,3,8,30,657.0,99.0,1.4,22.0,378.0,301.33,221.55
2016,10,3,8,45,694.0,102.0,1.65,23.0,430.0,356.82,267.74
2016,10,3,9,0,731.0,105.0,1.9,24.0,482.0,415.26,315.07
2016,10,3,9,15,752.5,109.0,1.95,24.5,528.5,469.77,358.36
2016,10,3,9,30,774.0,113.0,2.0,25.0,575.0,525.75,401.33
2016,10,3,9,45,789.0,116.5,2.05,25.5,615.5,576.67,439.33
2016,10,3,10,0,804.0,120.0,2.1,26.0,656.0,626.98,475.77
2016,10,3,10,15,815.5,122.5,2.15,26.0,690.5,673.05,509.25
2016,10,3,10,30,827.0,125.0,2.2,26.0,725.0,717.67,540.87
2016,10,3,10,45,838.5,125.0,2.3,26.5,752.5,758.05,567.04
2016,10,3,11,0,850.0,125.0,2.4,27.0,780.0,796.45,591.65
2016,10,3,11,15,855.0,126.5,2.45,27.0,798.5,828.91,612.95
2016,10,3,11,30,860.0,128.0,2.5,27.0,817.0,855.29,630.19
2016,10,3,11,45,859.0,131.0,2.55,27.5,826.5,877.98,643.78
2016,10,3,12,0,858.0,134.0,2.6,28.0,836.0,901.64,658.04
2016,10,3,12,15,858.0,134.0,2.65,28.0,837.5,915.9,667.47
2016,10,3,12,30,858.0,134.0,2.7,28.0,839.0,926.75,674.88
2016,10,3,12,45,858.5,132.0,2.75,28.5,832.0,932.46,677.73
2016,10,3,13,0,859.0,130.0,2.8,29.0,825.0,929.36,675.02
2016,10,3,13,15,854.5,129.0,2.8,29.0,809.0,929.81,675.8
2016,10,3,13,30,850.0,128.0,2.8,29.0,793.0,921.49,670.96
2016,10,3,13,45,844.5,126.0,2.85,29.0,769.5,907.75,663.14
2016,10,3,14,0,839.0,124.0,2.9,29.0,746.0,890.71,653.25
2016,10,3,14,15,828.5,121.5,2.9,29.0,714.0,865.55,637.69
2016,10,3,14,30,818.0,119.0,2.9,29.0,682.0,837.51,620.25
2016,10,3,14,45,802.5,117.0,2.95,29.0,643.0,803.21,598.81
2016,10,3,15,0,787.0,115.0,3.0,29.0,604.0,766.68,575.69
2016,10,3,15,15,767.5,111.5,2.95,28.5,559.0,723.48,548.27
2016,10,3,15,30,748.0,108.0,2.9,28.0,514.0,681.58,521.39
2016,10,3,15,45,721.0,103.5,2.9,28.0,464.5,629.64,485.18
2016,10,3,16,0,694.0,99.0,2.9,28.0,415.0,577.55,447.44
2016,10,3,16,15,657.0,93.0,2.65,27.5,362.0,517.88,403.13
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,459.69,358.65
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,392.72,306.14
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,329.69,254.97
2016,10,3,17,15,432.0,59.5,1.8,25.0,150.5,256.16,194.68
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,190.51,139.28
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,116.52,74.07
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,38.98,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,17.65,0.0
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,32.67,21.3
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.0,49.94,31.85
2016,10,4,7,30,364.0,74.0,3.0,22.0,153.0,90.36,55.15
2016,10,4,7,45,444.0,82.0,3.15,22.5,206.0,133.07,84.73
2016,10,4,8,0,524.0,90.0,3.3,23.0,259.0,185.46,125.55
2016,10,4,8,15,262.0,101.0,3.45,23.5,185.5,161.54,118.01
2016,10,4,8,30,0.0,112.0,3.6,24.0,112.0,107.51,81.95
2016,10,4,8,45,0.0,127.5,3.8,24.5,127.5,122.5,93.57
2016,10,4,9,0,0.0,143.0,4.0,25.0,143.0,137.55,105.0
2016,10,4,9,15,0.0,124.5,4.05,25.0,124.5,120.18,90.89
2016,10,4,9,30,0.0,106.0,4.1,25.0,106.0,102.52,76.64
2016,10,4,9,45,66.5,210.0,4.15,25.5,254.0,242.06,186.27
2016,10,4,10,0,133.0,314.0,4.2,26.0,402.0,390.0,298.21
2016,10,4,10,15,200.0,326.5,4.15,26.0,467.0,454.81,346.88
2016,10,4,10,30,267.0,339.0,4.1,26.0,532.0,527.5,400.94
2016,10,4,10,45,534.0,239.0,4.1,26.5,642.5,643.05,489.9
2016,10,4,11,0,801.0,139.0,4.1,27.0,753.0,770.95,583.33
2016,10,4,11,15,806.0,140.0,4.05,27.0,771.0,801.45,603.0
2016,10,4,11,30,811.0,141.0,4.0,27.0,789.0,829.33,621.38
2016,10,4,11,45,450.5,267.5,4.0,27.5,628.5,669.84,503.41
2016,10,4,12,0,90.0,394.0,4.0,28.0,468.0,476.49,354.2
2016,10,4,12,15,147.0,401.5,3.95,28.0,522.0,544.93,405.62
2016,10,4,12,30,204.0,409.0,3.9,28.0,576.0,608.06,451.62
2016,10,4,12,45,254.0,396.0,3.85,28.0,601.5,651.1,483.07
2016,10,4,13,0,304.0,383.0,3.8,28.0,627.0,686.14,508.95
2016,10,4,13,15,569.5,252.0,3.7,28.0,698.5,798.84,595.39
2016,10,4,13,30,835.0,121.0,3.6,28.0,770.0,897.91,664.37
2016,10,4,13,45,829.0,118.5,3.5,28.5,746.5,883.23,652.66
2016,10,4,14,0,823.0,116.0,3.4,29.0,723.0,865.31,639.75
2016,10,4,14,15,813.0,114.0,3.3,29.0,691.5,841.35,624.18
2016,10,4,14,30,803.0,112.0,3.2,29.0,660.0,814.57,606.78
2016,10,4,14,45,531.0,194.5,3.1,29.0,548.5,661.49,499.11
2016,10,4,15,0,259.0,277.0,3.0,29.0,437.0,513.69,387.88
2016,10,4,15,15,493.0,190.0,2.9,29.0,466.0,597.43,455.47
2016,10,4,15,30,727.0,103.0,2.8,29.0,495.0,658.13,503.25
2016,10,4,15,45,700.0,98.5,2.75,29.0,446.0,607.07,466.67
2016,10,4,16,0,673.0,94.0,2.7,29.0,397.0,555.93,429.44
2016,10,4,16,15,635.0,88.5,2.4,28.5,345.5,497.29,385.7
2016,10,4,16,30,597.0,83.0,2.1,28.0,294.0,440.3,342.0
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.0,374.23,289.59
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,312.38,239.04
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,239.35,179.83
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,174.54,125.85
2016,10,4,17,45,188.5,29.5,1.2,25.5,53.0,101.97,61.87
2016,10,4,18,0,62.0,13.0,1.1,25.0,15.0,27.31,0.0
2016,10,4,18,15,31.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,114.0,19.0,1.95,21.5,31.0,14.89,0.0
2016,10,5,7,0,228.0,38.0,2.2,22.0,62.0,29.41,18.43
2016,10,5,7,15,328.5,51.5,2.35,22.5,109.5,45.23,27.38
2016,10,5,7,30,429.0,65.0,2.5,23.0,157.0,87.91,50.59
2016,10,5,7,45,500.0,73.0,2.7,24.0,210.5,132.63,81.46
2016,10,5,8,0,571.0,81.0,2.9,25.0,264.0,185.76,122.87
2016,10,5,8,15,614.5,87.0,2.9,25.5,316.5,237.93,166.64
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,294.49,214.22
2016,10,5,8,45,695.5,95.5,2.9,26.5,420.5,349.53,260.21
2016,10,5,9,0,733.0,98.0,2.9,27.0,472.0,407.53,307.41
2016,10,5,9,15,423.0,183.5,2.85,27.5,404.0,380.5,289.36
2016,10,5,9,30,113.0,269.0,2.8,28.0,336.0,318.66,241.29
2016,10,5,9,45,462.5,189.0,2.75,28.5,490.5,454.7,346.19
2016,10,5,10,0,812.0,109.0,2.7,29.0,645.0,618.47,467.84
2016,10,5,10,15,823.5,111.0,2.65,29.0,679.0,664.14,499.96
2016,10,5,10,30,835.0,113.0,2.6,29.0,713.0,708.32,530.52
2016,10,5,10,45,844.0,114.0,2.55,29.5,739.5,746.11,554.01
2016,10,5,11,0,853.0,115.0,2.5,30.0,766.0,783.06,576.63
2016,10,5,11,15,857.5,116.0,2.45,30.0,784.0,814.01,596.13
2016,10,5,11,30,862.0,117.0,2.4,30.0,802.0,842.15,613.69
2016,10,5,11,45,872.5,113.0,2.4,30.5,813.5,867.32,628.38
2016,10,5,12,0,883.0,109.0,2.4,31.0,825.0,889.55,641.13
2016,10,5,12,15,883.0,109.0,2.4,31.0,826.0,903.52,649.87
2016,10,5,12,30,883.0,109.0,2.4,31.0,827.0,914.03,656.56
2016,10,5,12,45,882.0,108.0,2.4,31.5,819.5,919.05,658.54
2016,10,5,13,0,881.0,107.0,2.4,32.0,812.0,920.51,658.41
2016,10,5,13,15,876.5,106.0,2.4,32.0,796.0,915.23,655.47
2016,10,5,13,30,872.0,105.0,2.4,32.0,780.0,906.43,650.46
2016,10,5,13,45,866.0,103.5,2.45,32.0,756.0,892.31,642.57
2016,10,5,14,0,860.0,102.0,2.5,32.0,732.0,874.86,632.63
2016,10,5,14,15,850.5,100.0,2.55,32.0,700.5,850.64,618.29
2016,10,5,14,30,841.0,98.0,2.6,32.0,669.0,823.48,602.03
2016,10,5,14,45,828.5,95.5,2.65,32.0,630.5,795.47,585.13
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,760.05,563.09
2016,10,5,15,15,797.5,90.0,2.7,31.5,547.5,717.31,536.64
2016,10,5,15,30,779.0,87.0,2.7,31.0,503.0,673.04,508.69
2016,10,5,15,45,755.0,83.0,2.75,31.0,454.0,622.63,474.99
2016,10,5,16,0,731.0,79.0,2.8,31.0,405.0,571.73,438.57
2016,10,5,16,15,695.0,74.5,2.6,30.5,352.5,512.92,395.27
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,457.64,353.19
2016,10,5,16,45,606.5,63.5,2.2,29.5,247.0,391.48,301.49
2016,10,5,17,0,554.0,57.0,2.0,29.0,194.0,329.24,251.02
2016,10,5,17,15,468.5,48.0,1.85,28.0,143.0,255.34,190.73
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,189.98,135.67
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,110.96,63.93
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,33.99,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.0,18.5,1.7,22.5,30.5,14.52,0.0
2016,10,6,7,0,232.0,37.0,1.9,23.0,61.0,28.65,17.61
2016,10,6,7,15,335.5,49.5,2.05,23.5,108.5,43.34,25.88
2016,10,6,7,30,439.0,62.0,2.2,24.0,156.0,85.42,48.08
2016,10,6,7,45,531.0,65.5,2.4,24.5,211.5,129.36,77.31
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,184.18,119.52
2016,10,6,8,15,664.5,74.0,2.6,25.5,320.0,237.83,164.87
2016,10,6,8,30,706.0,79.0,2.6,26.0,373.0,295.52,213.74
2016,10,6,8,45,742.5,80.5,2.65,26.5,424.5,353.03,261.97
2016,10,6,9,0,779.0,82.0,2.7,27.0,476.0,411.76,310.04
2016,10,6,9,15,799.0,85.0,2.7,27.5,522.5,466.46,353.71
2016,10,6,9,30,819.0,88.0,2.7,28.0,569.0,521.5,396.17
2016,10,6,9,45,558.5,191.0,2.7,28.5,529.5,511.34,386.86
2016,10,6,10,0,298.0,294.0,2.7,29.0,490.0,475.01,356.5
2016,10,6,10,15,308.0,303.5,2.7,29.0,515.5,506.11,379.26
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,537.19,401.39
2016,10,6,10,45,283.5,339.5,2.7,29.5,548.5,552.07,409.86
2016,10,6,11,0,249.0,366.0,2.7,30.0,556.0,559.92,413.29
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,706.69,524.03
2016,10,6,11,30,906.0,93.0,2.8,30.0,809.0,852.06,624.03
2016,10,6,11,45,907.5,93.5,2.85,30.5,819.0,874.92,636.68
2016,10,6,12,0,909.0,94.0,2.9,31.0,829.0,894.42,648.11
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,792.99,578.84
2016,10,6,12,30,283.0,391.0,2.9,31.0,620.0,666.76,484.72
2016,10,6,12,45,595.5,242.0,2.95,31.5,718.0,806.78,589.21
2016,10,6,13,0,908.0,93.0,3.0,32.0,816.0,927.59,668.75
2016,10,6,13,15,903.5,92.0,2.95,32.0,799.5,922.12,664.32
2016,10,6,13,30,899.0,91.0,2.9,32.0,783.0,913.03,658.72
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.0,898.51,650.1
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,880.58,639.37
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,856.32,624.55
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,829.05,607.78
2016,10,6,14,45,842.0,88.5,2.9,32.0,629.5,791.13,583.81
2016,10,6,15,0,816.0,92.0,2.9,32.0,588.0,756.31,561.82
2016,10,6,15,15,797.5,89.5,2.9,31.5,543.5,714.16,535.63
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,670.49,507.95
2016,10,6,15,45,748.5,84.5,2.9,31.0,448.5,617.39,471.74
2016,10,6,16,0,718.0,82.0,2.9,31.0,398.0,564.33,433.34
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.0,506.93,390.77
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,449.01,346.56
2016,10,6,16,45,578.0,66.5,2.2,29.5,239.5,378.7,291.61
2016,10,6,17,0,513.0,61.0,2.0,29.0,185.0,313.53,238.9
2016,10,6,17,15,423.5,51.0,1.85,28.0,135.5,239.32,178.47
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,174.05,123.77
2016,10,6,17,45,190.0,25.5,1.55,26.5,48.5,94.36,50.72
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,20.32,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,12.89,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,25.91,15.32
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,39.07,22.25
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,81.71,43.54
2016,10,7,7,45,562.5,59.0,1.1,24.5,211.5,127.07,73.98
2016,10,7,8,0,642.0,63.0,1.3,25.0,266.0,181.65,116.3
2016,10,7,8,15,681.5,68.0,1.55,25.0,318.5,237.34,163.6
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,295.07,213.08
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,350.76,260.31
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,408.75,308.26
2016,10,7,9,15,415.5,159.5,2.5,26.5,370.5,353.01,269.63
2016,10,7,9,30,45.0,242.0,2.7,27.0,269.0,256.99,195.21
2016,10,7,9,45,25.5,218.5,2.95,27.5,234.0,226.54,171.57
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,192.46,144.73
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,202.74,152.43
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,213.14,160.15
2016,10,7,10,45,442.0,155.0,3.8,28.5,489.5,489.89,377.19
2016,10,7,11,0,875.0,97.0,4.0,29.0,759.0,778.28,584.77
2016,10,7,11,15,879.5,97.5,4.2,29.0,776.5,809.09,604.44
2016,10,7,11,30,884.0,98.0,4.4,29.0,794.0,837.01,623.72
2016,10,7,11,45,530.0,250.0,4.6,29.0,668.5,716.84,537.16
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,565.9,420.78
2016,10,7,12,15,501.0,269.0,4.95,29.0,672.0,733.02,550.54
2016,10,7,12,30,826.0,136.0,5.1,29.0,801.0,891.75,664.81
2016,10,7,12,45,817.0,139.0,5.25,29.0,791.5,893.72,666.32
2016,10,7,13,0,808.0,142.0,5.4,29.0,782.0,892.3,666.52
2016,10,7,13,15,803.0,141.0,5.45,28.5,766.5,886.9,664.93
2016,10,7,13,30,798.0,140.0,5.5,28.0,751.0,878.24,661.19
2016,10,7,13,45,787.0,139.5,5.55,28.0,726.0,861.57,650.66
2016,10,7,14,0,776.0,139.0,5.6,28.0,701.0,841.95,638.16
2016,10,7,14,15,764.5,136.5,5.55,27.5,670.0,816.94,622.7
2016,10,7,14,30,753.0,134.0,5.5,27.0,639.0,792.48,607.62
2016,10,7,14,45,730.5,133.5,5.5,27.0,599.5,755.88,582.77
2016,10,7,15,0,708.0,133.0,5.5,27.0,560.0,717.71,556.66
2016,10,7,15,15,686.5,128.5,5.4,26.5,516.5,674.55,527.36
2016,10,7,15,30,665.0,124.0,5.3,26.0,473.0,630.39,495.86
2016,10,7,15,45,633.0,119.0,5.25,25.5,424.5,577.84,457.42
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,525.74,418.39
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.0,465.55,371.95
2016,10,7,16,30,518.0,98.0,5.0,24.0,274.0,407.45,325.83
2016,10,7,16,45,467.0,86.5,4.9,23.5,223.5,341.58,272.23
2016,10,7,17,0,416.0,75.0,4.8,23.0,173.0,282.48,222.43
2016,10,7,17,15,330.0,60.5,4.6,22.5,125.5,210.84,161.68
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,148.4,107.82
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,80.69,40.41
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,15.29,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.0,16.5,3.5,14.0,30.0,12.93,0.0
2016,10,8,7,0,274.0,33.0,3.6,14.0,60.0,26.09,15.98
2016,10,8,7,15,374.5,45.0,3.65,14.5,108.5,39.64,23.94
2016,10,8,7,30,475.0,57.0,3.7,15.0,157.0,82.55,46.37
2016,10,8,7,45,540.5,65.0,3.75,16.0,210.0,129.1,79.44
2016,10,8,8,0,606.0,73.0,3.8,17.0,263.0,183.24,123.29
2016,10,8,8,15,648.0,79.0,3.7,17.5,316.0,236.79,169.95
2016,10,8,8,30,690.0,85.0,3.6,18.0,369.0,294.48,220.39
2016,10,8,8,45,721.0,89.5,3.55,18.5,419.5,350.49,269.14
2016,10,8,9,0,752.0,94.0,3.5,19.0,470.0,409.91,319.35
2016,10,8,9,15,773.5,97.5,3.4,19.5,516.5,464.3,364.23
2016,10,8,9,30,795.0,101.0,3.3,20.0,563.0,519.23,408.02
2016,10,8,9,45,812.5,102.5,3.25,21.0,604.0,570.1,446.63
2016,10,8,10,0,830.0,104.0,3.2,22.0,645.0,620.48,483.5
2016,10,8,10,15,841.5,106.0,3.15,22.5,679.0,666.61,516.97
2016,10,8,10,30,853.0,108.0,3.1,23.0,713.0,709.9,546.97
2016,10,8,10,45,863.5,108.5,3.1,23.5,740.0,749.98,573.2
2016,10,8,11,0,874.0,109.0,3.1,24.0,767.0,787.91,597.63
2016,10,8,11,15,879.5,110.0,3.0,24.5,785.5,820.0,617.19
2016,10,8,11,30,885.0,111.0,2.9,25.0,804.0,849.25,634.61
2016,10,8,11,45,888.5,111.0,2.85,25.5,814.0,872.79,648.33
2016,10,8,12,0,892.0,111.0,2.8,26.0,824.0,893.1,659.88
2016,10,8,12,15,892.0,111.0,2.8,26.0,825.0,907.0,668.86
2016,10,8,12,30,892.0,111.0,2.8,26.0,826.0,917.4,675.69
2016,10,8,12,45,893.0,109.5,2.8,26.5,819.0,923.56,678.54
2016,10,8,13,0,894.0,108.0,2.8,27.0,812.0,926.13,679.18
2016,10,8,13,15,889.5,107.0,2.8,27.0,796.0,920.68,676.04
2016,10,8,13,30,885.0,106.0,2.8,27.0,780.0,911.68,670.77
2016,10,8,13,45,880.5,103.5,2.85,27.5,756.0,897.55,661.3
2016,10,8,14,0,876.0,101.0,2.9,28.0,732.0,880.01,649.7
2016,10,8,14,15,866.5,99.0,2.9,28.0,699.5,855.44,634.43
2016,10,8,14,30,857.0,97.0,2.9,28.0,667.0,827.9,617.2
2016,10,8,14,45,838.0,97.0,2.9,28.0,627.0,797.03,597.68
2016,10,8,15,0,819.0,97.0,2.9,28.0,587.0,759.1,573.16
2016,10,8,15,15,800.0,94.0,2.9,27.5,542.0,715.97,545.88
2016,10,8,15,30,781.0,91.0,2.9,27.0,497.0,671.33,517.05
2016,10,8,15,45,761.0,85.0,2.9,27.0,448.0,621.45,482.33
2016,10,8,16,0,741.0,79.0,2.9,27.0,399.0,570.75,445.16
2016,10,8,16,15,704.0,74.5,2.7,26.5,346.0,513.39,401.93
2016,10,8,16,30,667.0,70.0,2.5,26.0,293.0,455.48,356.94
2016,10,8,16,45,617.0,62.5,2.3,25.5,239.5,389.52,304.22
2016,10,8,17,0,567.0,55.0,2.1,25.0,186.0,327.22,252.46
2016,10,8,17,15,477.0,45.5,1.95,24.0,135.0,251.24,189.19
2016,10,8,17,30,387.0,36.0,1.8,23.0,84.0,184.34,131.41
2016,10,8,17,45,193.5,18.0,1.65,22.0,42.0,84.71,36.34
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,10.25,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,22.3,12.79
2016,10,9,7,15,513.5,35.5,2.25,13.5,119.0,34.35,18.71
2016,10,9,7,30,617.0,44.0,2.3,14.0,171.0,82.37,41.26
2016,10,9,7,45,676.5,50.0,2.4,15.0,227.5,134.51,78.23
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,193.39,126.6
2016,10,9,8,15,774.0,60.0,2.6,17.0,339.5,251.3,177.48
2016,10,9,8,30,812.0,64.0,2.7,18.0,395.0,312.68,231.4
2016,10,9,8,45,838.0,67.0,2.85,19.0,447.5,373.23,283.98
2016,10,9,9,0,864.0,70.0,3.0,20.0,500.0,433.54,334.82
2016,10,9,9,15,636.0,146.5,2.9,20.5,479.5,444.78,346.52
2016,10,9,9,30,408.0,223.0,2.8,21.0,459.0,431.84,336.57
2016,10,9,9,45,668.0,151.0,2.75,21.5,569.5,533.65,416.17
2016,10,9,10,0,928.0,79.0,2.7,22.0,680.0,653.98,507.44
2016,10,9,10,15,937.5,80.5,2.7,22.5,715.0,701.78,541.43
2016,10,9,10,30,947.0,82.0,2.7,23.0,750.0,747.55,571.65
2016,10,9,10,45,953.5,83.0,2.7,23.5,777.0,788.34,597.78
2016,10,9,11,0,960.0,84.0,2.7,24.0,804.0,826.42,621.75
2016,10,9,11,15,964.5,85.0,2.7,24.0,822.5,860.01,643.68
2016,10,9,11,30,969.0,86.0,2.7,24.0,841.0,890.4,663.4
2016,10,9,11,45,968.5,88.0,2.75,24.5,850.5,914.28,677.82
2016,10,9,12,0,968.0,90.0,2.8,25.0,860.0,934.49,689.87
2016,10,9,12,15,968.0,90.0,2.85,25.0,861.0,949.29,699.78
