Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,45,743.0,71.5,2.9,22.0,362.5,314.73,233.6
2016,10,29,9,0,782.0,74.0,3.0,23.0,412.0,372.4,282.16
2016,10,29,9,15,804.0,77.0,3.05,23.5,457.0,425.74,326.79
2016,10,29,9,30,826.0,80.0,3.1,24.0,502.0,479.51,370.4
2016,10,29,9,45,842.5,82.0,3.15,24.5,541.0,529.5,409.88
2016,10,29,10,0,859.0,84.0,3.2,25.0,580.0,578.25,447.28
2016,10,29,10,15,870.0,86.0,3.2,25.5,612.0,622.82,480.4
2016,10,29,10,30,881.0,88.0,3.2,26.0,644.0,665.69,511.39
2016,10,29,10,45,888.5,89.5,3.25,26.5,668.5,703.71,537.78
2016,10,29,11,0,896.0,91.0,3.3,27.0,693.0,739.32,561.1
2016,10,29,11,15,900.5,91.5,3.3,27.0,710.0,769.07,581.06
2016,10,29,11,30,905.0,92.0,3.3,27.0,727.0,795.88,598.98
2016,10,29,11,45,909.0,91.5,3.35,27.5,735.5,818.16,612.84
2016,10,29,12,0,913.0,91.0,3.4,28.0,744.0,837.2,624.53
2016,10,29,12,15,913.0,91.0,3.4,28.0,744.0,850.16,633.15
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,859.61,639.56
2016,10,29,12,45,910.5,90.0,3.45,28.5,735.0,862.34,640.56
2016,10,29,13,0,908.0,89.0,3.5,29.0,726.0,861.47,639.32
2016,10,29,13,15,903.0,88.5,3.5,29.0,709.0,855.49,635.81
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,846.03,630.1
2016,10,29,13,45,890.0,86.5,3.55,29.0,666.5,829.58,620.02
2016,10,29,14,0,882.0,85.0,3.6,29.0,641.0,809.88,607.81
2016,10,29,14,15,870.5,83.5,3.6,29.0,608.5,784.33,591.37
2016,10,29,14,30,859.0,82.0,3.6,29.0,576.0,756.0,572.98
2016,10,29,14,45,833.0,83.0,3.6,29.0,535.5,721.78,550.37
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,681.35,523.14
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,636.78,493.35
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,591.17,460.72
2016,10,29,15,45,725.0,74.0,3.45,28.0,357.0,536.7,419.64
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,485.25,379.65
2016,10,29,16,15,640.0,64.5,3.0,27.0,257.0,423.0,330.97
2016,10,29,16,30,590.0,59.0,2.6,26.0,206.0,363.58,282.75
2016,10,29,16,45,509.5,50.5,2.25,25.5,156.0,290.97,222.41
2016,10,29,17,0,429.0,42.0,1.9,25.0,106.0,225.28,166.24
2016,10,29,17,15,289.5,29.5,1.75,24.0,65.0,143.97,95.71
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,57.48,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.5,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,83.0,18.0,1.5,18.0,21.0,17.69,0.0
2016,10,30,7,15,212.0,33.5,1.75,18.5,60.0,26.04,15.2
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,54.71,30.52
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,95.66,55.67
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,145.99,92.58
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,195.63,133.49
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,250.73,180.1
2016,10,30,8,45,675.5,85.5,2.6,23.0,347.5,303.77,224.99
2016,10,30,9,0,721.0,88.0,2.6,24.0,397.0,360.5,271.96
2016,10,30,9,15,746.0,91.5,2.5,24.5,441.5,412.7,314.88
2016,10,30,9,30,771.0,95.0,2.4,25.0,486.0,466.34,357.46
2016,10,30,9,45,791.5,97.0,2.3,25.5,525.5,515.9,395.64
2016,10,30,10,0,812.0,99.0,2.2,26.0,565.0,565.25,432.37
2016,10,30,10,15,825.0,101.0,2.1,26.5,597.0,609.53,464.19
2016,10,30,10,30,838.0,103.0,2.0,27.0,629.0,652.39,493.97
2016,10,30,10,45,849.5,103.5,1.95,27.5,655.0,691.02,520.23
2016,10,30,11,0,861.0,104.0,1.9,28.0,681.0,727.62,543.36
2016,10,30,11,15,867.0,105.0,1.9,28.0,698.0,755.81,561.66
2016,10,30,11,30,873.0,106.0,1.9,28.0,715.0,783.51,579.65
2016,10,30,11,45,886.5,101.0,1.9,28.5,726.0,807.9,594.21
2016,10,30,12,0,900.0,96.0,1.9,29.0,737.0,829.41,606.86
2016,10,30,12,15,900.5,96.0,1.95,29.0,737.0,842.62,615.75
2016,10,30,12,30,901.0,96.0,2.0,29.0,737.0,852.37,622.58
2016,10,30,12,45,902.0,94.0,2.1,29.5,729.5,856.88,625.32
2016,10,30,13,0,903.0,92.0,2.2,30.0,722.0,857.84,625.88
2016,10,30,13,15,898.5,91.0,2.25,30.0,705.0,851.77,622.81
2016,10,30,13,30,894.0,90.0,2.3,30.0,688.0,842.22,617.6
2016,10,30,13,45,888.5,88.0,2.35,30.0,664.0,827.33,608.97
2016,10,30,14,0,883.0,86.0,2.4,30.0,640.0,809.15,598.22
2016,10,30,14,15,872.5,84.5,2.45,30.0,607.5,784.42,583.09
2016,10,30,14,30,862.0,83.0,2.5,30.0,575.0,756.87,566.0
2016,10,30,14,45,848.0,80.0,2.55,30.0,536.5,726.91,547.14
2016,10,30,15,0,834.0,77.0,2.6,30.0,498.0,690.07,523.26
2016,10,30,15,15,812.5,74.0,2.6,29.5,453.5,646.11,494.78
2016,10,30,15,30,791.0,71.0,2.6,29.0,409.0,600.9,463.41
2016,10,30,15,45,761.0,67.0,2.6,29.0,360.5,548.45,424.6
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,496.09,384.62
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,433.92,336.41
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,374.15,288.2
2016,10,30,16,45,560.0,45.5,1.6,26.5,158.5,305.36,231.01
2016,10,30,17,0,484.0,38.0,1.3,26.0,108.0,240.42,175.38
2016,10,30,17,15,341.5,27.0,1.25,25.0,65.5,157.46,102.38
2016,10,30,17,30,199.0,16.0,1.2,24.0,23.0,69.36,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,199.0,15.0,1.1,15.0,23.0,14.74,0.0
2016,10,31,7,15,345.0,27.0,1.35,16.0,66.0,20.76,10.94
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,51.35,24.6
2016,10,31,7,45,574.5,45.5,1.9,18.0,161.0,95.99,50.62
2016,10,31,8,0,658.0,52.0,2.2,19.0,213.0,151.41,91.85
2016,10,31,8,15,705.0,57.0,2.25,19.5,265.0,204.98,137.07
2016,10,31,8,30,752.0,62.0,2.3,20.0,317.0,263.01,187.42
2016,10,31,8,45,785.0,65.0,2.4,21.0,367.0,318.61,235.8
2016,10,31,9,0,818.0,68.0,2.5,22.0,417.0,376.39,284.83
2016,10,31,9,15,839.0,71.0,2.6,22.5,461.5,430.85,330.64
2016,10,31,9,30,860.0,74.0,2.7,23.0,506.0,485.73,375.35
2016,10,31,9,45,874.0,76.0,2.8,23.5,545.0,535.41,414.87
2016,10,31,10,0,888.0,78.0,2.9,24.0,584.0,584.07,452.45
2016,10,31,10,15,897.5,79.5,2.9,24.5,615.5,628.2,485.33
2016,10,31,10,30,907.0,81.0,2.9,25.0,647.0,670.42,515.9
2016,10,31,10,45,913.0,82.5,2.95,25.5,671.0,708.14,542.04
2016,10,31,11,0,919.0,84.0,3.0,26.0,695.0,743.28,565.0
2016,10,31,11,15,922.5,84.5,3.05,26.5,711.5,772.78,583.85
2016,10,31,11,30,926.0,85.0,3.1,27.0,728.0,799.21,600.54
2016,10,31,11,45,924.0,87.0,3.15,27.5,735.0,819.77,613.18
2016,10,31,12,0,922.0,89.0,3.2,28.0,742.0,836.84,623.52
2016,10,31,12,15,920.5,89.0,3.2,28.0,741.0,848.65,631.34
2016,10,31,12,30,919.0,89.0,3.2,28.0,740.0,856.88,636.91
2016,10,31,12,45,914.5,89.0,3.25,28.5,730.0,859.05,637.56
2016,10,31,13,0,910.0,89.0,3.3,29.0,720.0,857.62,635.98
2016,10,31,13,15,904.0,88.0,3.3,29.0,702.0,850.29,631.55
2016,10,31,13,30,898.0,87.0,3.3,29.0,684.0,839.47,624.94
2016,10,31,13,45,887.5,86.5,3.35,29.0,658.0,822.16,614.31
2016,10,31,14,0,877.0,86.0,3.4,29.0,632.0,801.71,601.6
2016,10,31,14,15,864.5,84.0,3.4,29.0,599.0,775.01,584.37
2016,10,31,14,30,852.0,82.0,3.4,29.0,566.0,745.59,565.22
2016,10,31,14,45,833.0,80.0,3.4,29.0,526.5,713.41,544.03
2016,10,31,15,0,814.0,78.0,3.4,29.0,487.0,674.69,518.0
2016,10,31,15,15,790.0,75.0,3.3,28.5,442.0,629.78,487.77
2016,10,31,15,30,766.0,72.0,3.2,28.0,397.0,583.85,454.71
2016,10,31,15,45,730.0,69.0,3.15,28.0,348.5,530.01,414.02
2016,10,31,16,0,694.0,66.0,3.1,28.0,300.0,476.76,372.64
2016,10,31,16,15,643.0,60.5,2.7,27.0,249.0,416.48,325.25
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,356.86,276.71
2016,10,31,16,45,509.0,47.0,1.9,25.5,149.0,284.24,216.23
2016,10,31,17,0,426.0,39.0,1.5,25.0,100.0,218.84,160.19
2016,10,31,17,15,285.0,27.0,1.45,24.0,60.0,138.68,88.86
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,53.25,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,20.0,18.0,17.69,0.0
2016,11,1,7,15,174.5,31.5,2.6,20.5,56.0,24.52,13.28
2016,11,1,7,30,349.0,45.0,2.9,21.0,94.0,51.01,27.53
2016,11,1,7,45,439.5,53.5,3.2,21.5,142.0,89.55,50.18
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,138.49,85.73
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,187.66,126.23
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,242.19,172.56
2016,11,1,8,45,680.5,77.5,4.0,24.0,337.5,294.59,217.39
2016,11,1,9,0,724.0,80.0,4.2,25.0,386.0,351.32,264.98
2016,11,1,9,15,378.0,138.5,4.2,25.5,299.5,298.04,229.36
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,206.78,158.92
2016,11,1,9,45,152.5,223.5,4.25,26.5,308.5,299.59,231.2
2016,11,1,10,0,273.0,250.0,4.3,27.0,404.0,404.18,311.02
2016,11,1,10,15,556.0,171.5,4.3,27.5,508.5,512.66,395.45
2016,11,1,10,30,839.0,93.0,4.3,28.0,613.0,638.13,490.93
2016,11,1,10,45,847.5,94.0,4.3,28.5,637.5,673.32,515.7
2016,11,1,11,0,856.0,95.0,4.3,29.0,662.0,707.67,538.51
2016,11,1,11,15,861.5,96.0,4.3,29.0,678.5,737.42,558.82
2016,11,1,11,30,867.0,97.0,4.3,29.0,695.0,764.45,577.19
2016,11,1,11,45,440.5,170.0,4.3,29.5,474.0,529.51,404.45
2016,11,1,12,0,14.0,243.0,4.3,30.0,253.0,250.54,186.86
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.0,433.88,328.23
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,616.74,462.64
2016,11,1,12,45,608.0,204.5,4.3,30.0,626.5,734.28,552.51
2016,11,1,13,0,881.0,90.0,4.3,30.0,698.0,831.98,621.71
2016,11,1,13,15,876.0,89.0,4.3,30.0,681.0,825.56,617.21
2016,11,1,13,30,871.0,88.0,4.3,30.0,664.0,815.76,611.16
2016,11,1,13,45,561.5,186.5,4.3,30.5,552.5,669.54,506.4
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,508.09,383.02
2016,11,1,14,15,126.0,222.5,4.25,30.5,300.5,337.31,256.71
2016,11,1,14,30,0.0,160.0,4.2,30.0,160.0,158.2,118.18
2016,11,1,14,45,397.0,119.5,4.2,30.0,317.0,434.23,339.33
2016,11,1,15,0,794.0,79.0,4.2,30.0,474.0,659.46,509.06
2016,11,1,15,15,397.0,99.0,4.1,30.0,296.5,388.35,303.63
2016,11,1,15,30,0.0,119.0,4.0,30.0,119.0,117.99,88.0
2016,11,1,15,45,335.0,93.0,3.95,30.0,204.5,317.17,249.39
2016,11,1,16,0,670.0,67.0,3.9,30.0,290.0,465.06,362.86
2016,11,1,16,15,618.5,61.0,3.45,29.0,240.5,402.86,313.33
2016,11,1,16,30,567.0,55.0,3.0,28.0,191.0,343.71,265.25
2016,11,1,16,45,478.0,47.5,2.65,27.5,142.5,270.6,204.7
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,205.25,149.15
2016,11,1,17,15,248.5,27.0,2.2,26.5,56.0,125.98,78.16
2016,11,1,17,30,108.0,14.0,2.1,26.0,18.0,42.41,0.0
2016,11,1,17,45,54.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,12.78,0.0
2016,11,2,7,15,120.0,33.0,2.7,21.5,49.0,27.25,14.9
2016,11,2,7,30,222.0,53.0,2.9,22.0,84.0,52.0,31.27
2016,11,2,7,45,315.5,65.5,3.15,22.5,130.0,87.42,53.23
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,133.38,86.25
2016,11,2,8,15,204.5,44.0,3.55,23.0,93.0,84.03,55.98
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.64,2.35
2016,11,2,8,45,0.0,23.0,3.85,23.5,23.0,22.2,12.71
2016,11,2,9,0,0.0,36.0,4.0,24.0,36.0,34.76,22.94
2016,11,2,9,15,112.5,126.5,4.05,24.5,182.0,171.24,132.32
2016,11,2,9,30,225.0,217.0,4.1,25.0,328.0,318.44,247.03
2016,11,2,9,45,220.0,236.0,4.15,26.0,352.0,346.35,267.47
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,373.44,287.04
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,420.86,323.12
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,468.11,358.69
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,285.24,219.48
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,90.99,66.18
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,280.03,214.12
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,471.85,357.12
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,466.53,351.16
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,459.98,345.11
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,524.64,394.21
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,597.84,448.19
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,544.66,408.39
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,497.68,373.13
2016,11,2,13,15,164.0,324.0,3.15,28.5,434.5,480.28,361.35
2016,11,2,13,30,153.0,315.0,3.0,28.0,416.0,462.29,348.95
2016,11,2,13,45,177.0,302.0,2.95,28.0,414.0,467.61,354.04
2016,11,2,14,0,201.0,289.0,2.9,28.0,412.0,471.63,358.1
2016,11,2,14,15,164.5,273.0,2.8,28.0,371.0,423.8,322.63
2016,11,2,14,30,128.0,257.0,2.7,28.0,330.0,376.73,287.56
2016,11,2,14,45,381.0,192.0,2.65,28.0,385.5,494.46,381.63
2016,11,2,15,0,634.0,127.0,2.6,28.0,441.0,602.02,464.23
2016,11,2,15,15,603.5,121.5,2.45,27.5,398.5,555.79,430.27
2016,11,2,15,30,573.0,116.0,2.3,27.0,356.0,509.45,396.47
2016,11,2,15,45,518.0,112.0,2.2,27.0,308.5,447.84,349.69
2016,11,2,16,0,463.0,108.0,2.1,27.0,261.0,392.52,306.59
2016,11,2,16,15,403.0,97.0,1.9,26.5,214.0,329.97,257.38
2016,11,2,16,30,343.0,86.0,1.7,26.0,167.0,271.87,210.39
2016,11,2,16,45,251.0,71.0,1.55,25.5,122.0,194.9,147.98
2016,11,2,17,0,159.0,56.0,1.4,25.0,77.0,133.87,97.58
2016,11,2,17,15,79.5,33.5,1.5,24.5,44.0,74.3,44.43
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.86,0.0
2016,11,3,7,15,4.0,27.0,1.2,21.0,27.5,25.43,13.14
2016,11,3,7,30,8.0,46.0,1.4,21.0,47.0,43.29,29.14
2016,11,3,7,45,24.5,67.5,1.6,21.5,72.5,64.87,46.63
2016,11,3,8,0,41.0,89.0,1.8,22.0,98.0,89.49,66.35
2016,11,3,8,15,52.0,110.0,1.85,22.0,125.0,114.63,86.81
2016,11,3,8,30,63.0,131.0,1.9,22.0,152.0,141.13,108.3
2016,11,3,8,45,38.0,140.5,1.95,22.5,154.0,146.75,113.44
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,149.14,115.44
2016,11,3,9,15,6.5,146.0,2.0,23.0,149.0,143.68,110.89
2016,11,3,9,30,0.0,142.0,2.0,23.0,142.0,137.36,105.58
2016,11,3,9,45,0.0,145.5,2.0,23.5,145.5,140.94,107.93
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,144.5,110.25
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,229.87,177.04
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,317.63,243.76
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,251.88,192.78
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,180.57,137.21
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,104.8,78.1
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,29.97,18.54
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,29.97,18.52
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,29.98,18.46
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,138.53,104.41
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,250.62,189.88
2016,11,3,12,45,11.5,227.5,1.2,25.0,235.5,234.22,177.06
2016,11,3,13,0,9.0,213.0,1.2,25.0,219.0,217.74,164.69
2016,11,3,13,15,4.5,124.5,1.25,25.0,127.5,124.89,93.46
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,34.8,22.35
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,23.68,13.49
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,12.56,4.53
2016,11,3,14,15,0.0,29.5,1.55,25.0,29.5,28.5,17.47
2016,11,3,14,30,0.0,46.0,1.6,25.0,46.0,44.46,30.4
2016,11,3,14,45,0.0,27.5,1.65,25.0,27.5,26.56,15.98
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,12.06,4.26
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,15.44,7.09
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,13.51,5.52
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,11.57,3.94
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,9.16,1.95
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.82,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.89,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,14.95,5.18
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,26.07,15.61
2016,11,4,7,45,0.0,42.5,3.4,18.5,42.5,40.98,28.44
2016,11,4,8,0,0.0,58.0,3.5,19.0,58.0,55.76,41.01
2016,11,4,8,15,0.0,74.0,3.55,19.0,74.0,71.11,53.96
2016,11,4,8,30,0.0,90.0,3.6,19.0,90.0,86.54,66.77
2016,11,4,8,45,0.0,112.5,3.7,19.0,112.5,108.22,84.54
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,130.04,102.21
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,131.82,103.34
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,133.5,104.41
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,108.9,83.97
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,84.17,63.53
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,100.71,76.82
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,117.32,90.06
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,107.58,81.88
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,97.83,73.78
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,96.86,72.93
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,95.89,72.08
2016,11,4,11,45,5.0,161.0,3.5,21.5,165.0,160.91,123.74
2016,11,4,12,0,10.0,223.0,3.5,22.0,231.0,227.2,175.3
2016,11,4,12,15,5.0,145.0,3.45,22.0,149.0,145.34,110.99
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,64.83,46.8
2016,11,4,12,45,0.0,110.5,3.35,22.0,110.5,107.26,80.84
2016,11,4,13,0,0.0,154.0,3.3,22.0,154.0,150.62,115.23
2016,11,4,13,15,0.0,85.0,3.25,22.0,85.0,82.27,60.89
2016,11,4,13,30,0.0,16.0,3.2,22.0,16.0,15.46,6.96
2016,11,4,13,45,0.0,54.5,3.2,22.0,54.5,52.7,37.3
2016,11,4,14,0,0.0,93.0,3.2,22.0,93.0,90.02,67.49
2016,11,4,14,15,0.0,122.0,3.15,22.0,122.0,119.1,90.94
2016,11,4,14,30,0.0,151.0,3.1,22.0,151.0,149.05,115.01
2016,11,4,14,45,0.0,128.0,3.1,22.0,128.0,125.74,96.62
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,102.5,78.17
2016,11,4,15,15,1.5,122.5,3.0,21.5,123.0,122.09,94.5
2016,11,4,15,30,3.0,140.0,2.9,21.0,141.0,142.82,111.74
2016,11,4,15,45,1.5,122.0,2.85,21.0,122.5,123.69,96.42
2016,11,4,16,0,0.0,104.0,2.8,21.0,104.0,104.67,81.03
2016,11,4,16,15,0.0,85.0,2.6,21.0,85.0,85.36,65.19
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,65.95,49.02
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,48.09,33.91
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,29.98,18.49
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.89,5.61
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.93,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.82,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,8.67,1.44
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,13.98,6.06
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,19.29,10.66
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,25.09,15.64
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,30.89,20.55
2016,11,5,8,45,0.0,46.5,3.4,17.5,46.5,44.91,32.27
2016,11,5,9,0,0.0,61.0,3.4,18.0,61.0,58.95,43.84
2016,11,5,9,15,0.0,93.0,3.3,18.5,93.0,89.91,69.23
2016,11,5,9,30,0.0,125.0,3.2,19.0,125.0,120.93,94.22
2016,11,5,9,45,1.0,148.0,3.15,19.5,149.0,143.9,112.32
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,167.12,130.39
2016,11,5,10,15,1.0,158.0,3.0,20.0,159.0,154.05,119.62
2016,11,5,10,30,0.0,145.0,2.9,20.0,145.0,140.83,108.81
2016,11,5,10,45,4.5,176.5,2.85,20.5,179.5,174.92,135.62
2016,11,5,11,0,9.0,208.0,2.8,21.0,214.0,209.6,162.44
2016,11,5,11,15,22.5,243.5,2.75,21.0,258.5,255.38,198.14
2016,11,5,11,30,36.0,279.0,2.7,21.0,303.0,307.96,238.56
2016,11,5,11,45,29.5,270.5,2.65,21.5,290.5,295.76,228.3
2016,11,5,12,0,23.0,262.0,2.6,22.0,278.0,277.02,213.32
2016,11,5,12,15,18.0,248.5,2.55,22.0,261.5,259.97,200.14
2016,11,5,12,30,13.0,235.0,2.5,22.0,245.0,242.71,186.77
2016,11,5,12,45,11.0,225.0,2.5,22.0,233.5,231.31,178.05
2016,11,5,13,0,9.0,215.0,2.5,22.0,222.0,219.84,169.25
2016,11,5,13,15,4.5,147.5,2.5,22.0,151.0,147.9,113.09
2016,11,5,13,30,0.0,80.0,2.5,22.0,80.0,77.41,57.06
2016,11,5,13,45,18.5,164.0,2.55,22.0,175.5,176.09,136.45
2016,11,5,14,0,37.0,248.0,2.6,22.0,271.0,287.42,223.52
2016,11,5,14,15,18.5,153.5,2.6,22.0,165.0,165.42,128.07
2016,11,5,14,30,0.0,59.0,2.6,22.0,59.0,57.04,40.98
2016,11,5,14,45,15.5,124.5,2.65,22.0,132.0,133.35,103.38
2016,11,5,15,0,31.0,190.0,2.7,22.0,205.0,221.62,174.05
2016,11,5,15,15,221.0,166.0,2.7,22.0,257.0,336.49,268.75
2016,11,5,15,30,411.0,142.0,2.7,22.0,309.0,430.01,343.7
2016,11,5,15,45,361.0,134.5,2.7,22.0,268.0,377.42,301.69
2016,11,5,16,0,311.0,127.0,2.7,22.0,227.0,321.07,256.68
2016,11,5,16,15,314.5,107.0,2.55,21.5,193.5,287.8,229.62
2016,11,5,16,30,318.0,87.0,2.4,21.0,160.0,259.51,205.06
2016,11,5,16,45,244.5,69.0,2.3,20.5,116.0,188.85,145.96
2016,11,5,17,0,171.0,51.0,2.2,20.0,72.0,131.34,96.8
2016,11,5,17,15,93.0,29.5,2.15,19.5,40.0,71.4,38.45
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,11.73,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,11,6,7,15,133.0,27.0,2.05,15.0,43.5,21.13,8.55
2016,11,6,7,30,266.0,44.0,2.2,15.0,77.0,43.52,25.06
2016,11,6,7,45,349.5,56.5,2.4,15.5,122.0,79.66,47.22
2016,11,6,8,0,433.0,69.0,2.6,16.0,167.0,125.12,80.5
2016,11,6,8,15,490.0,78.0,2.7,16.5,214.0,171.96,118.94
2016,11,6,8,30,547.0,87.0,2.8,17.0,261.0,223.82,163.06
2016,11,6,8,45,273.5,63.5,2.9,17.5,150.5,146.7,110.62
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,38.63,26.81
2016,11,6,9,15,17.5,116.0,3.05,18.5,124.5,119.29,93.34
2016,11,6,9,30,35.0,192.0,3.1,19.0,209.0,203.13,160.65
2016,11,6,9,45,23.0,191.5,3.2,19.5,203.0,197.4,155.31
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,191.65,150.06
2016,11,6,10,15,32.5,225.5,3.35,20.5,245.0,241.68,189.32
2016,11,6,10,30,54.0,260.0,3.4,21.0,293.0,291.9,228.07
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.5,228.65,177.72
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,160.73,123.36
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,131.7,100.36
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,102.75,77.27
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,105.71,79.62
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,108.68,81.95
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,110.18,83.12
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,111.68,84.32
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,95.92,71.79
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,80.33,59.36
2016,11,6,13,15,0.0,48.0,3.1,21.5,48.0,46.42,32.17
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.56,4.64
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,13.04,5.06
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,13.52,5.47
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,63.82,46.7
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,115.28,88.5
2016,11,6,14,45,26.5,159.0,2.9,21.0,171.5,182.97,143.79
2016,11,6,15,0,53.0,200.0,2.9,21.0,225.0,248.47,196.52
2016,11,6,15,15,49.5,181.5,2.9,20.5,203.5,225.51,178.89
2016,11,6,15,30,46.0,163.0,2.9,20.0,182.0,202.64,161.29
2016,11,6,15,45,41.5,143.0,2.9,20.0,159.0,177.52,141.25
2016,11,6,16,0,37.0,123.0,2.9,20.0,136.0,152.61,121.05
2016,11,6,16,15,28.5,102.5,2.65,20.0,111.0,125.3,98.46
2016,11,6,16,30,20.0,82.0,2.4,20.0,86.0,98.57,76.02
2016,11,6,16,45,10.0,61.0,2.2,20.0,63.0,67.48,49.78
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,41.29,27.52
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,22.59,8.19
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.91,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,21.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,42.0,9.0,1.5,17.0,10.0,8.85,0.0
2016,11,7,7,15,175.5,24.5,1.7,17.0,44.0,19.12,6.31
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,41.36,22.57
2016,11,7,7,45,400.0,50.0,2.15,17.5,123.5,77.77,43.41
2016,11,7,8,0,491.0,60.0,2.4,18.0,169.0,124.54,76.83
2016,11,7,8,15,245.5,32.0,2.45,18.5,86.5,78.51,50.49
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.96,6.85
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,25.1,15.25
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,51.71,37.09
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,78.35,58.63
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,161.7,125.69
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,247.18,192.78
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,149.16,114.89
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,51.25,36.02
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,74.51,54.79
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,97.85,73.41
2016,11,7,11,45,11.5,180.0,2.8,22.5,188.0,184.79,142.18
2016,11,7,12,0,23.0,259.0,2.8,23.0,275.0,273.97,210.75
2016,11,7,12,15,112.5,294.0,2.75,23.0,371.0,396.2,305.51
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,508.27,389.94
2016,11,7,12,45,106.5,275.5,2.7,23.0,348.5,376.1,289.66
2016,11,7,13,0,11.0,222.0,2.7,23.0,230.0,228.71,175.31
2016,11,7,13,15,5.5,147.5,2.65,23.0,151.5,148.72,113.4
2016,11,7,13,30,0.0,73.0,2.6,23.0,73.0,70.63,51.43
2016,11,7,13,45,0.0,118.0,2.55,23.0,118.0,114.89,86.94
2016,11,7,14,0,0.0,163.0,2.5,23.0,163.0,160.72,123.29
2016,11,7,14,15,1.0,166.0,2.4,23.0,167.0,165.02,126.84
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,169.47,130.63
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,122.97,94.0
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,77.37,57.58
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,106.75,81.76
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,138.17,107.49
2016,11,7,15,45,285.0,109.0,1.9,22.0,198.5,293.61,236.12
2016,11,7,16,0,568.0,82.0,1.8,22.0,260.0,417.31,332.34
2016,11,7,16,15,509.5,74.0,1.6,21.5,212.5,354.54,280.66
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,295.46,231.49
2016,11,7,16,45,363.0,54.0,1.25,21.0,120.0,223.67,171.08
2016,11,7,17,0,275.0,42.0,1.1,21.0,75.0,161.94,117.67
2016,11,7,17,15,137.5,21.0,1.1,20.5,37.5,77.03,36.22
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,8.68,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,17.36,8.41
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,27.99,17.7
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,38.63,26.92
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,49.76,36.45
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,60.89,45.84
2016,11,8,8,45,0.0,97.0,3.65,17.5,97.0,93.46,72.87
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,126.23,99.58
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,127.03,99.93
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,127.72,100.22
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,96.29,74.23
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,64.78,48.16
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,96.33,73.96
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,128.11,99.64
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,172.15,134.8
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,216.99,170.07
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,208.25,162.86
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,199.31,155.63
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.0,200.64,156.64
2016,11,8,12,0,6.0,201.0,4.4,19.0,205.0,201.95,157.66
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.0,242.61,190.06
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,284.01,222.73
2016,11,8,12,45,33.0,272.0,4.45,19.0,295.0,305.39,239.64
2016,11,8,13,0,40.0,279.0,4.5,19.0,307.0,319.79,251.21
2016,11,8,13,15,30.0,258.5,4.5,19.0,279.0,290.58,228.34
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,253.59,199.32
