Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,96.5,176.0,6.3,18.5,216.0,249.94,202.64
2016,11,18,15,30,91.0,158.0,6.2,18.0,192.0,225.05,182.83
2016,11,18,15,45,381.0,111.0,6.15,17.5,224.5,353.23,291.65
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,439.09,361.69
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,375.19,306.33
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,314.88,252.74
2016,11,18,16,45,467.5,40.5,5.45,15.5,113.5,244.53,189.99
2016,11,18,17,0,383.0,30.0,5.3,15.0,68.0,181.71,129.41
2016,11,18,17,15,191.5,15.0,5.2,14.5,34.0,81.64,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,248.0,12.0,3.5,3.5,33.0,11.8,0.0
2016,11,19,7,30,496.0,24.0,3.6,4.0,66.0,19.92,10.34
2016,11,19,7,45,597.5,31.0,3.75,4.5,116.0,61.5,27.52
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,114.56,62.83
2016,11,19,8,15,755.5,42.5,4.1,6.0,218.5,168.39,107.42
2016,11,19,8,30,812.0,47.0,4.3,7.0,271.0,228.45,161.07
2016,11,19,8,45,847.0,50.5,4.5,8.0,321.5,285.53,214.25
2016,11,19,9,0,882.0,54.0,4.7,9.0,372.0,344.8,268.98
2016,11,19,9,15,905.0,56.0,4.7,9.5,417.5,399.89,319.75
2016,11,19,9,30,928.0,58.0,4.7,10.0,463.0,455.27,369.38
2016,11,19,9,45,944.0,60.0,4.7,10.5,503.5,507.35,414.9
2016,11,19,10,0,960.0,62.0,4.7,11.0,544.0,558.48,458.21
2016,11,19,10,15,971.5,63.5,4.6,11.5,577.0,605.35,496.56
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,650.35,532.22
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,689.88,562.83
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,726.76,590.37
2016,11,19,11,15,1001.5,67.5,4.3,13.0,679.5,758.54,612.9
2016,11,19,11,30,1006.0,68.0,4.2,13.0,697.0,787.16,632.91
2016,11,19,11,45,1007.0,69.0,4.15,13.5,706.0,810.46,648.15
2016,11,19,12,0,1008.0,70.0,4.1,14.0,715.0,830.2,660.81
2016,11,19,12,15,1007.5,70.0,4.05,14.0,715.0,844.05,670.47
2016,11,19,12,30,1007.0,70.0,4.0,14.0,715.0,854.14,677.54
2016,11,19,12,45,1004.0,70.0,3.95,14.5,706.5,858.5,679.35
2016,11,19,13,0,1001.0,70.0,3.9,15.0,698.0,859.03,678.59
2016,11,19,13,15,996.0,69.5,3.8,15.0,681.0,853.65,674.74
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,844.54,668.38
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,828.9,657.71
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,809.78,644.64
2016,11,19,14,15,963.0,65.5,3.5,15.0,580.5,783.81,626.37
2016,11,19,14,30,951.0,64.0,3.4,15.0,548.0,754.81,605.9
2016,11,19,14,45,930.0,64.0,3.35,15.0,508.0,718.59,580.2
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,680.32,552.72
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,635.43,519.01
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,589.32,483.09
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,538.55,441.54
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,484.19,395.9
2016,11,19,16,15,735.5,47.0,2.4,13.0,226.5,418.94,340.65
2016,11,19,16,30,680.0,42.0,2.0,12.0,175.0,356.58,285.65
2016,11,19,16,45,582.5,35.0,1.6,11.0,125.0,279.13,217.06
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,209.52,149.4
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,93.34,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,11.8,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,20.1,10.19
2016,11,20,7,45,572.5,31.0,1.35,4.0,111.5,58.75,26.49
2016,11,20,8,0,677.0,38.0,1.5,5.0,161.0,110.44,60.25
2016,11,20,8,15,735.0,43.0,1.6,5.5,212.5,163.6,103.85
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,222.33,155.92
2016,11,20,8,45,826.0,52.0,1.8,7.0,313.5,279.07,208.15
2016,11,20,9,0,859.0,56.0,1.9,8.0,363.0,337.02,260.88
2016,11,20,9,15,883.5,58.5,2.1,9.0,408.5,391.97,310.3
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,447.42,358.67
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,498.79,402.49
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,549.31,444.24
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,595.41,481.18
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,639.69,515.57
2016,11,20,10,45,971.0,69.0,2.7,13.5,625.5,678.58,545.12
2016,11,20,11,0,978.0,70.0,2.7,14.0,651.0,714.88,572.02
2016,11,20,11,15,982.5,71.0,2.7,14.5,668.0,746.7,593.52
2016,11,20,11,30,987.0,72.0,2.7,15.0,685.0,775.44,612.53
2016,11,20,11,45,990.0,71.5,2.7,15.5,694.0,798.21,627.17
2016,11,20,12,0,993.0,71.0,2.7,16.0,703.0,817.54,639.39
2016,11,20,12,15,992.5,71.0,2.7,16.0,703.0,831.24,648.88
2016,11,20,12,30,992.0,71.0,2.7,16.0,703.0,841.24,655.91
2016,11,20,12,45,988.5,71.0,2.75,16.5,694.5,845.19,657.97
2016,11,20,13,0,985.0,71.0,2.8,17.0,686.0,845.38,657.56
2016,11,20,13,15,979.5,70.5,2.8,17.0,669.0,839.73,654.09
2016,11,20,13,30,974.0,70.0,2.8,17.0,652.0,830.4,648.22
2016,11,20,13,45,965.0,69.0,2.85,17.0,627.0,814.27,637.96
2016,11,20,14,0,956.0,68.0,2.9,17.0,602.0,794.73,625.36
2016,11,20,14,15,944.0,66.5,2.9,17.0,569.5,769.19,608.14
2016,11,20,14,30,932.0,65.0,2.9,17.0,537.0,740.69,588.74
2016,11,20,14,45,913.5,64.0,2.9,17.0,498.0,705.59,564.35
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,668.34,538.11
2016,11,20,15,15,870.5,60.5,2.75,16.5,414.0,623.69,504.73
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,577.88,469.34
2016,11,20,15,45,810.5,54.5,2.5,16.0,320.0,527.53,428.51
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,473.67,383.7
2016,11,20,16,15,719.0,46.5,2.15,15.0,220.5,409.59,330.17
2016,11,20,16,30,663.0,42.0,1.9,14.0,170.0,348.45,276.89
2016,11,20,16,45,565.5,34.5,1.65,13.0,121.0,271.43,209.44
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,202.46,142.73
2016,11,20,17,15,234.0,13.5,1.45,11.0,36.0,90.0,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,12.29,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,19.54,9.1
2016,11,21,7,45,481.5,34.0,2.9,7.0,101.0,54.23,25.52
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,104.26,58.25
2016,11,21,8,15,651.0,48.5,3.1,9.0,196.5,153.48,97.69
2016,11,21,8,30,713.0,54.0,3.0,10.0,246.0,208.84,145.65
2016,11,21,8,45,752.5,57.5,2.9,11.0,294.0,261.82,193.61
2016,11,21,9,0,792.0,61.0,2.8,12.0,342.0,317.7,243.66
2016,11,21,9,15,817.5,64.0,3.25,13.0,385.5,370.39,290.92
2016,11,21,9,30,843.0,67.0,3.7,14.0,429.0,423.86,337.61
2016,11,21,9,45,860.0,69.0,4.15,15.0,467.5,472.54,379.32
2016,11,21,10,0,877.0,71.0,4.6,16.0,506.0,520.56,419.64
2016,11,21,10,15,889.0,73.0,4.7,16.5,537.5,564.9,456.02
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,607.66,490.24
2016,11,21,10,45,908.5,76.5,4.9,18.0,593.5,645.28,518.76
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,680.55,544.76
2016,11,21,11,15,920.5,78.5,5.0,19.5,635.0,710.17,565.9
2016,11,21,11,30,925.0,79.0,5.0,20.0,652.0,736.92,584.04
2016,11,21,11,45,929.5,78.0,5.0,20.5,660.5,759.02,598.69
2016,11,21,12,0,934.0,77.0,5.0,21.0,669.0,777.95,611.04
2016,11,21,12,15,933.0,77.0,5.0,21.0,669.0,790.55,620.04
2016,11,21,12,30,932.0,77.0,5.0,21.0,669.0,799.67,626.67
2016,11,21,12,45,927.5,77.5,5.0,21.5,660.5,803.15,628.12
2016,11,21,13,0,923.0,78.0,5.0,22.0,652.0,803.1,627.19
2016,11,21,13,15,916.5,77.0,5.0,22.0,635.0,796.33,622.79
2016,11,21,13,30,910.0,76.0,5.0,22.0,618.0,786.13,616.07
2016,11,21,13,45,899.0,75.5,5.0,22.0,593.5,769.77,604.98
2016,11,21,14,0,888.0,75.0,5.0,22.0,569.0,750.31,591.72
2016,11,21,14,15,874.5,73.5,4.95,22.0,537.0,724.96,573.91
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,696.95,554.14
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.5,664.1,530.65
2016,11,21,15,0,811.0,71.0,4.8,22.0,428.0,625.29,501.8
2016,11,21,15,15,784.5,68.0,4.6,21.5,385.0,581.32,468.25
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,536.49,433.22
2016,11,21,15,45,716.0,61.5,4.2,21.0,295.0,481.94,388.89
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,428.38,344.28
2016,11,21,16,15,614.5,52.0,3.6,20.0,200.5,367.92,293.82
2016,11,21,16,30,555.0,46.0,3.2,19.0,153.0,308.61,242.66
2016,11,21,16,45,453.0,37.5,2.8,18.5,107.5,234.19,178.1
2016,11,21,17,0,351.0,29.0,2.4,18.0,62.0,168.9,116.43
2016,11,21,17,15,175.5,14.5,2.45,17.5,31.0,75.44,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,7.37,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,14.47,4.47
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,28.49,17.6
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,42.34,29.66
2016,11,22,8,15,0.0,60.5,4.05,17.0,60.5,58.13,43.27
2016,11,22,8,30,0.0,77.0,4.1,17.0,77.0,74.04,56.82
2016,11,22,8,45,0.0,93.5,4.15,17.5,93.5,90.04,70.11
2016,11,22,9,0,0.0,110.0,4.2,18.0,110.0,106.12,83.23
2016,11,22,9,15,0.0,125.0,4.5,18.5,125.0,120.84,95.03
2016,11,22,9,30,0.0,140.0,4.8,19.0,140.0,135.62,106.73
2016,11,22,9,45,20.0,170.5,5.1,19.5,180.5,174.87,138.22
2016,11,22,10,0,40.0,201.0,5.4,20.0,221.0,218.41,172.89
2016,11,22,10,15,22.0,188.0,5.5,20.5,199.0,195.35,153.69
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,173.02,135.05
2016,11,22,10,45,2.0,164.5,5.7,21.5,165.5,161.64,125.48
2016,11,22,11,0,0.0,154.0,5.8,22.0,154.0,150.1,115.82
2016,11,22,11,15,2.0,169.0,5.7,22.0,170.5,166.47,128.77
2016,11,22,11,30,4.0,184.0,5.6,22.0,187.0,183.06,141.84
2016,11,22,11,45,4.5,186.0,5.6,22.0,189.0,185.67,143.82
2016,11,22,12,0,5.0,188.0,5.6,22.0,191.0,188.32,145.87
2016,11,22,12,15,2.5,164.5,5.45,22.0,166.0,162.99,125.68
2016,11,22,12,30,0.0,141.0,5.3,22.0,141.0,137.64,105.46
2016,11,22,12,45,6.0,178.0,5.2,22.5,182.0,179.73,138.88
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,222.69,172.54
2016,11,22,13,15,19.5,224.0,4.95,22.5,236.0,238.35,185.43
2016,11,22,13,30,27.0,233.0,4.8,22.0,249.0,254.17,198.54
2016,11,22,13,45,13.5,195.5,4.65,22.0,203.5,204.93,159.6
2016,11,22,14,0,0.0,158.0,4.5,22.0,158.0,156.17,120.74
2016,11,22,14,15,0.0,130.5,4.35,22.0,130.5,128.17,98.6
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,100.34,76.38
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,70.58,52.37
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,41.53,28.68
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,37.18,25.18
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,32.82,21.64
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,27.99,17.66
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,23.15,13.65
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,18.32,9.61
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,13.5,5.53
2016,11,22,16,45,0.0,9.5,2.1,20.5,9.5,9.15,1.81
2016,11,22,17,0,0.0,5.0,1.8,20.0,5.0,4.82,0.0
2016,11,22,17,15,0.0,2.5,1.75,19.5,2.5,2.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,11.8,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,18.9,7.27
2016,11,23,7,45,457.5,32.5,3.55,9.5,94.0,49.37,22.6
2016,11,23,8,0,580.0,41.0,3.7,10.0,140.0,98.48,53.47
2016,11,23,8,15,645.0,47.0,3.85,10.5,189.5,147.79,92.39
2016,11,23,8,30,710.0,53.0,4.0,11.0,239.0,203.58,140.52
2016,11,23,8,45,754.5,56.0,4.2,12.0,288.0,256.96,188.78
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,313.74,239.94
2016,11,23,9,15,826.5,62.0,4.4,13.5,381.5,367.32,288.38
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,421.85,336.41
2016,11,23,9,45,874.0,67.0,4.45,15.0,465.5,472.29,379.3
2016,11,23,10,0,894.0,69.0,4.5,16.0,505.0,522.28,420.42
2016,11,23,10,15,907.0,70.5,4.4,16.5,538.0,567.25,456.77
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,610.66,490.77
2016,11,23,10,45,929.0,73.0,4.2,17.5,596.5,649.29,520.2
2016,11,23,11,0,938.0,74.0,4.1,18.0,622.0,685.6,547.23
2016,11,23,11,15,943.5,74.5,4.0,18.0,639.5,716.51,569.93
2016,11,23,11,30,949.0,75.0,3.9,18.0,657.0,744.53,589.55
2016,11,23,11,45,954.0,74.5,3.85,18.5,666.5,768.05,604.87
2016,11,23,12,0,959.0,74.0,3.8,19.0,676.0,788.36,617.84
2016,11,23,12,15,959.0,74.0,3.7,19.0,676.5,802.14,627.1
2016,11,23,12,30,959.0,74.0,3.6,19.0,677.0,812.38,633.93
2016,11,23,12,45,957.0,73.5,3.55,19.5,669.5,816.95,635.87
2016,11,23,13,0,955.0,73.0,3.5,20.0,662.0,817.89,635.41
2016,11,23,13,15,949.5,72.5,3.4,20.0,645.5,812.55,631.59
2016,11,23,13,30,944.0,72.0,3.3,20.0,629.0,803.65,625.43
2016,11,23,13,45,935.5,71.0,3.2,20.0,605.0,788.47,614.92
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,770.0,602.18
2016,11,23,14,15,915.0,68.5,3.0,20.0,549.5,745.28,585.01
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,717.7,565.81
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,683.16,541.42
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,646.5,515.16
2016,11,23,15,15,843.0,60.5,2.5,19.5,398.5,602.73,482.26
2016,11,23,15,30,818.0,58.0,2.3,19.0,355.0,561.74,450.48
2016,11,23,15,45,782.0,54.5,2.1,19.0,307.0,508.67,407.76
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,456.04,364.16
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,392.54,311.77
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,332.13,259.85
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,256.66,194.78
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,189.4,129.78
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,83.87,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,23.0,11.3,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,46.0,18.09,5.98
2016,11,24,7,45,427.5,33.5,1.35,10.0,89.5,47.9,22.53
2016,11,24,8,0,533.0,44.0,1.5,11.0,133.0,93.95,51.49
2016,11,24,8,15,599.0,50.5,1.5,11.5,181.5,141.33,88.24
2016,11,24,8,30,665.0,57.0,1.5,12.0,230.0,195.3,133.88
2016,11,24,8,45,700.0,63.0,1.55,12.5,276.0,247.67,180.75
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,301.6,228.82
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.5,352.88,273.97
2016,11,24,9,30,792.0,76.0,2.1,15.0,409.0,405.35,318.94
2016,11,24,9,45,807.5,80.0,2.4,16.0,446.5,453.28,359.31
2016,11,24,10,0,823.0,84.0,2.7,17.0,484.0,500.62,398.01
2016,11,24,10,15,837.0,86.5,2.7,17.5,516.0,544.74,433.13
2016,11,24,10,30,851.0,89.0,2.7,18.0,548.0,587.6,466.29
2016,11,24,10,45,856.5,92.0,2.75,18.5,572.0,624.3,494.13
2016,11,24,11,0,862.0,95.0,2.8,19.0,596.0,658.71,519.64
2016,11,24,11,15,868.0,96.0,2.8,19.5,613.0,688.87,541.36
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,716.42,560.23
2016,11,24,11,45,882.5,95.0,2.8,20.5,640.0,736.75,573.22
2016,11,24,12,0,891.0,93.0,2.8,21.0,650.0,756.95,586.17
2016,11,24,12,15,891.0,93.0,2.8,21.0,651.0,769.98,595.18
2016,11,24,12,30,891.0,93.0,2.8,21.0,652.0,779.72,602.03
2016,11,24,12,45,886.0,93.5,2.85,21.5,643.5,782.87,603.51
2016,11,24,13,0,881.0,94.0,2.9,22.0,635.0,782.66,602.8
2016,11,24,13,15,875.0,93.5,2.9,22.0,619.5,781.54,602.49
2016,11,24,13,30,869.0,93.0,2.9,22.0,604.0,772.97,597.06
2016,11,24,13,45,857.0,92.0,2.9,22.0,579.5,756.12,585.9
2016,11,24,14,0,845.0,91.0,2.9,22.0,555.0,736.29,572.73
2016,11,24,14,15,831.0,89.0,2.85,22.0,524.5,711.08,555.47
2016,11,24,14,30,817.0,87.0,2.8,22.0,494.0,683.33,536.35
2016,11,24,14,45,795.5,85.0,2.75,22.0,456.5,648.15,511.43
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,611.25,484.02
2016,11,24,15,15,746.0,79.0,2.45,21.5,376.5,566.62,450.43
2016,11,24,15,30,718.0,75.0,2.2,21.0,334.0,524.0,417.49
2016,11,24,15,45,674.0,70.5,1.95,21.0,288.0,469.15,373.56
2016,11,24,16,0,630.0,66.0,1.7,21.0,242.0,415.61,329.58
2016,11,24,16,15,567.5,59.0,1.5,20.0,194.5,352.19,277.98
2016,11,24,16,30,505.0,52.0,1.3,19.0,147.0,292.6,227.69
2016,11,24,16,45,397.0,42.0,1.15,18.5,102.5,216.7,163.34
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,150.28,101.72
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,57.14,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.46,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.82,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,10.6,2.98
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,16.39,8.08
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,22.67,13.55
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,28.95,18.99
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,34.75,23.89
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,40.56,28.71
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,27.03,17.23
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,13.51,5.77
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,49.76,36.21
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,86.12,66.33
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,84.16,64.53
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,82.23,62.8
2016,11,25,10,45,3.0,136.5,3.8,17.0,138.0,134.57,105.65
2016,11,25,11,0,6.0,188.0,3.9,17.0,191.0,187.85,148.6
2016,11,25,11,15,3.0,112.5,3.9,17.0,114.0,111.16,86.2
2016,11,25,11,30,0.0,37.0,3.9,17.0,37.0,35.76,24.1
2016,11,25,11,45,0.0,32.0,3.9,17.0,32.0,30.93,20.09
2016,11,25,12,0,0.0,27.0,3.9,17.0,27.0,26.09,16.07
2016,11,25,12,15,0.0,65.0,3.85,17.0,65.0,62.87,46.49
2016,11,25,12,30,0.0,103.0,3.8,17.0,103.0,99.87,76.83
2016,11,25,12,45,6.0,158.0,3.75,17.0,162.0,159.47,125.43
2016,11,25,13,0,12.0,213.0,3.7,17.0,221.0,220.67,174.66
2016,11,25,13,15,6.0,178.0,3.65,17.0,182.0,180.33,142.19
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,140.24,109.81
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,124.69,97.36
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,109.16,84.84
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,106.79,83.07
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,104.44,81.32
2016,11,25,14,45,0.0,112.5,3.35,17.0,112.5,110.39,86.42
2016,11,25,15,0,0.0,118.0,3.3,17.0,118.0,116.66,91.79
2016,11,25,15,15,0.0,105.5,3.15,16.5,105.5,104.17,81.82
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,91.68,71.74
2016,11,25,15,45,0.0,79.5,2.95,16.0,79.5,78.13,60.5
2016,11,25,16,0,0.0,66.0,2.9,16.0,66.0,64.56,49.09
2016,11,25,16,15,0.0,52.5,2.7,15.5,52.5,50.97,37.58
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,37.67,26.15
2016,11,25,16,45,0.0,26.5,2.35,14.5,26.5,25.58,15.62
2016,11,25,17,0,0.0,14.0,2.2,14.0,14.0,13.5,4.71
2016,11,25,17,15,0.0,7.0,2.1,13.5,7.0,6.88,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,55.5,13.0,2.05,9.0,16.5,12.78,0.0
2016,11,26,7,30,111.0,26.0,2.2,9.0,33.0,21.66,5.79
2016,11,26,7,45,210.0,43.0,2.4,9.5,71.5,45.33,26.53
2016,11,26,8,0,309.0,60.0,2.6,10.0,110.0,84.27,53.03
2016,11,26,8,15,378.5,72.5,2.55,10.5,154.5,125.37,84.7
2016,11,26,8,30,448.0,85.0,2.5,11.0,199.0,173.67,124.66
2016,11,26,8,45,498.5,93.5,2.45,12.0,243.5,220.11,164.72
2016,11,26,9,0,549.0,102.0,2.4,13.0,288.0,272.26,209.57
2016,11,26,9,15,583.5,108.5,2.35,13.5,329.5,319.73,250.84
2016,11,26,9,30,618.0,115.0,2.3,14.0,371.0,369.41,293.05
2016,11,26,9,45,488.5,152.0,2.25,15.0,366.5,375.83,299.99
2016,11,26,10,0,359.0,189.0,2.2,16.0,362.0,368.68,294.5
2016,11,26,10,15,534.0,159.5,2.15,16.5,435.5,451.51,360.33
2016,11,26,10,30,709.0,130.0,2.1,17.0,509.0,545.02,432.74
2016,11,26,10,45,724.0,131.5,2.05,17.5,534.0,581.57,459.68
2016,11,26,11,0,739.0,133.0,2.0,18.0,559.0,616.84,485.37
2016,11,26,11,15,477.5,208.0,1.95,18.0,486.5,540.68,424.96
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,441.64,346.08
2016,11,26,11,45,495.5,207.5,1.85,18.5,513.5,578.55,453.88
2016,11,26,12,0,775.0,132.0,1.8,19.0,613.0,715.41,556.06
2016,11,26,12,15,597.5,192.0,1.75,19.0,563.0,656.83,509.25
2016,11,26,12,30,420.0,252.0,1.7,19.0,513.0,588.08,456.08
2016,11,26,12,45,210.0,199.0,1.65,19.5,329.5,375.52,295.22
2016,11,26,13,0,0.0,146.0,1.6,20.0,146.0,142.95,109.69
2016,11,26,13,15,0.0,146.0,1.55,20.0,146.0,143.11,110.44
2016,11,26,13,30,0.0,146.0,1.5,20.0,146.0,143.31,110.7
2016,11,26,13,45,3.5,165.0,1.5,20.0,167.5,165.73,128.8
2016,11,26,14,0,7.0,184.0,1.5,20.0,189.0,188.65,147.2
2016,11,26,14,15,3.5,170.0,1.5,20.0,172.5,171.97,134.07
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,155.39,121.07
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,165.95,130.13
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,176.5,139.08
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.0,157.69,124.36
2016,11,26,15,30,10.0,131.0,1.4,19.0,134.0,139.16,109.74
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.0,118.4,92.87
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,97.99,76.05
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,77.94,59.45
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,57.71,42.39
2016,11,26,16,45,0.0,39.0,0.95,17.5,39.0,38.95,26.34
2016,11,26,17,0,0.0,21.0,0.8,17.0,21.0,20.27,9.71
2016,11,26,17,15,0.0,10.5,0.85,16.5,10.5,10.32,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,12.0,17.5,11.3,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,18.61,2.64
2016,11,27,7,45,307.5,36.0,3.75,12.5,75.0,42.81,21.95
2016,11,27,8,0,420.0,49.0,4.0,13.0,115.0,84.39,48.06
2016,11,27,8,15,491.5,57.0,4.3,13.5,161.0,127.22,80.4
2016,11,27,8,30,563.0,65.0,4.6,14.0,207.0,177.42,122.09
2016,11,27,8,45,281.5,89.0,4.9,15.0,160.0,159.15,119.77
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,108.99,86.32
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,125.12,99.45
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,141.57,112.63
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,154.65,122.7
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,167.94,132.82
2016,11,27,10,15,11.5,180.0,6.2,19.0,186.0,181.69,143.73
2016,11,27,10,30,14.0,192.0,6.3,19.0,199.0,195.66,154.82
2016,11,27,10,45,7.0,175.5,6.45,19.5,179.0,175.65,138.08
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,155.13,120.98
2016,11,27,11,15,7.5,187.5,6.65,20.5,192.0,188.69,147.72
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,222.98,174.75
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,213.46,166.65
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,203.75,158.49
2016,11,27,12,15,7.0,197.5,6.8,22.0,202.0,199.8,155.33
2016,11,27,12,30,6.0,194.0,6.8,22.0,198.0,195.82,152.15
2016,11,27,12,45,9.0,202.5,6.8,22.5,208.5,207.15,160.97
2016,11,27,13,0,12.0,211.0,6.8,23.0,219.0,218.63,169.89
2016,11,27,13,15,29.0,229.0,6.75,23.0,246.5,258.22,201.69
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,291.96,228.76
2016,11,27,13,45,60.5,244.5,6.65,23.0,278.5,301.09,236.59
2016,11,27,14,0,75.0,242.0,6.6,23.0,283.0,309.92,244.25
2016,11,27,14,15,96.0,231.5,6.5,23.0,281.0,313.8,248.25
2016,11,27,14,30,117.0,221.0,6.4,23.0,279.0,324.65,257.65
2016,11,27,14,45,115.5,204.0,6.3,23.0,258.0,303.43,241.33
2016,11,27,15,0,114.0,187.0,6.2,23.0,237.0,281.88,224.63
2016,11,27,15,15,107.0,169.0,6.0,22.5,212.0,255.42,204.09
2016,11,27,15,30,100.0,151.0,5.8,22.0,187.0,229.05,183.31
2016,11,27,15,45,294.0,117.0,5.6,22.0,202.0,301.05,243.47
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,359.99,290.0
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,296.88,236.74
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,240.33,188.04
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,170.21,128.04
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,109.6,72.6
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,39.28,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,10.32,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,19.48,0.97
2016,11,28,7,45,67.5,40.0,5.1,19.0,49.5,38.42,23.23
2016,11,28,8,0,115.0,59.0,5.1,19.0,77.0,65.16,43.3
2016,11,28,8,15,137.5,79.5,5.2,19.5,108.5,95.05,67.21
2016,11,28,8,30,160.0,100.0,5.3,20.0,140.0,127.5,93.92
2016,11,28,8,45,177.5,119.5,5.45,20.5,172.0,160.15,121.27
2016,11,28,9,0,195.0,139.0,5.6,21.0,204.0,194.5,149.97
2016,11,28,9,15,207.5,156.0,5.85,21.0,233.5,226.26,176.79
2016,11,28,9,30,220.0,173.0,6.1,21.0,263.0,258.93,204.12
2016,11,28,9,45,535.5,125.0,6.35,21.5,371.5,367.27,290.52
2016,11,28,10,0,851.0,77.0,6.6,22.0,480.0,498.46,395.57
2016,11,28,10,15,868.0,78.5,6.7,22.0,513.5,544.09,433.62
2016,11,28,10,30,885.0,80.0,6.8,22.0,547.0,587.38,469.35
2016,11,28,10,45,902.5,79.5,6.95,22.5,575.5,628.39,501.85
2016,11,28,11,0,920.0,79.0,7.1,23.0,604.0,667.73,532.46
2016,11,28,11,15,927.5,80.0,6.95,23.0,622.5,700.15,557.58
2016,11,28,11,30,935.0,81.0,6.8,23.0,641.0,729.87,579.16
2016,11,28,11,45,944.5,79.5,6.65,23.0,652.5,755.42,597.32
2016,11,28,12,0,954.0,78.0,6.5,23.0,664.0,777.98,613.23
2016,11,28,12,15,954.5,78.0,6.45,23.0,665.5,792.4,623.5
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,803.34,631.35
2016,11,28,12,45,727.0,149.0,6.35,23.0,594.5,722.45,571.0
2016,11,28,13,0,499.0,220.0,6.3,23.0,522.0,626.41,494.48
2016,11,28,13,15,721.0,147.0,6.25,23.0,571.5,719.85,570.21
2016,11,28,13,30,943.0,74.0,6.2,23.0,621.0,796.43,627.47
2016,11,28,13,45,934.0,73.0,6.2,23.0,597.0,781.42,616.86
2016,11,28,14,0,925.0,72.0,6.2,23.0,573.0,763.15,604.3
2016,11,28,14,15,912.0,70.5,6.05,22.5,541.5,738.32,587.53
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,710.69,568.63
2016,11,28,14,45,880.0,67.5,5.75,22.0,472.0,676.44,543.5
2016,11,28,15,0,861.0,66.0,5.6,22.0,434.0,640.17,516.05
2016,11,28,15,15,835.0,63.0,5.2,21.5,391.0,599.98,484.46
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,554.64,448.26
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,500.58,403.51
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,447.16,358.43
2016,11,28,16,15,668.5,48.0,3.45,20.0,203.5,382.76,304.54
2016,11,28,16,30,607.0,43.0,2.9,19.0,154.0,321.7,251.58
2016,11,28,16,45,498.0,35.0,2.4,18.0,107.5,243.26,183.88
2016,11,28,17,0,389.0,27.0,1.9,17.0,61.0,178.53,119.92
2016,11,28,17,15,194.5,13.5,1.8,16.0,30.5,68.84,0.0
