Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,183.0,13.0,2.6,-2.0,19.0,12.78,0.0
2016,12,9,7,45,334.5,24.5,2.85,-1.5,58.0,23.01,9.24
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,63.97,32.44
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,108.41,64.23
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,162.13,109.06
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.0,213.8,156.45
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,269.76,208.73
2016,12,9,9,15,784.0,63.5,3.45,1.5,332.5,322.2,258.25
2016,12,9,9,30,817.0,67.0,3.3,2.0,377.0,376.33,308.22
2016,12,9,9,45,840.0,69.5,3.2,2.5,417.0,426.56,353.82
2016,12,9,10,0,863.0,72.0,3.1,3.0,457.0,476.87,398.07
2016,12,9,10,15,545.5,148.0,2.95,3.5,397.5,429.23,360.07
2016,12,9,10,30,228.0,224.0,2.8,4.0,338.0,350.06,293.14
2016,12,9,10,45,228.5,236.0,2.65,4.5,355.5,371.82,310.79
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,393.06,327.22
2016,12,9,11,15,228.5,257.0,2.3,5.0,385.0,409.99,340.41
2016,12,9,11,30,228.0,266.0,2.1,5.0,397.0,426.26,352.86
2016,12,9,11,45,228.0,271.0,1.95,5.5,404.0,437.96,361.06
2016,12,9,12,0,228.0,276.0,1.8,6.0,411.0,448.95,368.58
2016,12,9,12,15,293.0,265.5,1.65,6.0,440.0,495.75,406.12
2016,12,9,12,30,358.0,255.0,1.5,6.0,469.0,536.85,438.47
2016,12,9,12,45,346.5,255.0,1.4,6.5,460.0,532.82,433.7
2016,12,9,13,0,335.0,255.0,1.3,7.0,451.0,527.39,428.27
2016,12,9,13,15,305.0,253.5,1.2,7.0,429.5,505.31,410.54
2016,12,9,13,30,275.0,252.0,1.1,7.0,408.0,482.2,392.12
2016,12,9,13,45,220.0,247.5,1.05,7.5,369.0,428.74,349.38
2016,12,9,14,0,165.0,243.0,1.0,8.0,330.0,383.53,312.78
2016,12,9,14,15,164.5,229.0,1.0,7.5,312.0,366.74,300.99
2016,12,9,14,30,164.0,215.0,1.0,7.0,294.0,349.36,288.34
2016,12,9,14,45,118.5,196.5,1.0,7.0,251.5,296.15,245.18
2016,12,9,15,0,73.0,178.0,1.0,7.0,209.0,237.07,196.71
2016,12,9,15,15,69.0,161.5,1.05,7.0,188.5,215.69,179.62
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,194.39,162.11
2016,12,9,15,45,378.0,102.0,1.15,7.0,207.0,336.42,283.4
2016,12,9,16,0,691.0,59.0,1.2,7.0,246.0,433.07,360.15
2016,12,9,16,15,629.0,53.0,1.1,6.0,198.5,372.77,307.6
2016,12,9,16,30,567.0,47.0,1.0,5.0,151.0,313.16,254.99
2016,12,9,16,45,464.0,38.0,0.9,4.5,106.0,238.49,188.34
2016,12,9,17,0,361.0,29.0,0.8,4.0,61.0,172.61,122.33
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.5,77.01,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,15.73,0.0
2016,12,10,7,45,186.5,29.0,1.7,2.5,52.0,24.73,12.78
2016,12,10,8,0,373.0,42.0,2.0,3.0,88.0,61.7,34.16
2016,12,10,8,15,458.5,51.5,2.1,3.0,133.5,102.62,63.23
2016,12,10,8,30,544.0,61.0,2.2,3.0,179.0,152.51,103.87
2016,12,10,8,45,275.5,84.5,2.3,3.5,145.0,144.38,110.56
2016,12,10,9,0,7.0,108.0,2.4,4.0,111.0,106.03,87.44
2016,12,10,9,15,4.0,119.5,2.5,4.5,121.0,116.82,96.76
2016,12,10,9,30,1.0,131.0,2.6,5.0,131.0,127.32,105.51
2016,12,10,9,45,388.0,111.0,2.75,6.0,283.0,276.46,229.19
2016,12,10,10,0,775.0,91.0,2.9,7.0,435.0,454.09,374.41
2016,12,10,10,15,391.5,132.5,2.95,7.0,307.0,335.25,279.2
2016,12,10,10,30,8.0,174.0,3.0,7.0,179.0,174.3,143.18
2016,12,10,10,45,8.0,179.5,3.15,7.5,184.0,180.21,148.0
2016,12,10,11,0,8.0,185.0,3.3,8.0,189.0,186.13,152.47
2016,12,10,11,15,4.5,178.0,3.35,8.0,180.0,177.25,144.82
2016,12,10,11,30,1.0,171.0,3.4,8.0,171.0,168.15,137.04
2016,12,10,11,45,1.0,172.0,3.5,8.5,172.0,169.31,137.67
2016,12,10,12,0,1.0,173.0,3.6,9.0,173.0,170.48,138.33
2016,12,10,12,15,6.5,190.5,3.65,9.0,194.5,192.39,156.6
2016,12,10,12,30,12.0,208.0,3.7,9.0,216.0,214.69,175.12
2016,12,10,12,45,43.0,236.5,3.75,9.5,262.0,274.58,224.72
2016,12,10,13,0,74.0,265.0,3.8,10.0,308.0,329.98,269.89
2016,12,10,13,15,37.0,192.5,3.8,10.0,214.0,224.44,183.39
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,117.07,93.56
2016,12,10,13,45,0.0,123.0,3.85,10.5,123.0,120.24,96.29
2016,12,10,14,0,0.0,126.0,3.9,11.0,126.0,123.49,98.97
2016,12,10,14,15,0.0,122.5,3.9,11.0,122.5,120.17,96.36
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,116.89,93.8
2016,12,10,14,45,378.5,103.0,3.9,11.0,262.5,378.27,319.59
2016,12,10,15,0,757.0,87.0,3.9,11.0,406.0,598.81,499.55
2016,12,10,15,15,728.0,83.0,3.8,10.5,365.0,555.88,464.41
2016,12,10,15,30,699.0,79.0,3.7,10.0,324.0,512.31,429.31
2016,12,10,15,45,662.5,73.0,3.6,10.0,280.0,462.01,387.02
2016,12,10,16,0,626.0,67.0,3.5,10.0,236.0,412.35,344.06
2016,12,10,16,15,562.0,60.0,3.1,9.0,190.0,349.61,289.83
2016,12,10,16,30,498.0,53.0,2.7,8.0,144.0,290.57,237.15
2016,12,10,16,45,396.5,42.0,2.35,7.5,100.5,217.15,171.41
2016,12,10,17,0,295.0,31.0,2.0,7.0,57.0,152.47,107.89
2016,12,10,17,15,147.5,15.5,2.0,6.5,28.5,68.78,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,11.8,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,51.0,20.59,8.79
2016,12,11,8,0,412.0,36.0,4.3,10.0,87.0,57.26,28.39
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.5,98.55,56.47
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,148.53,96.12
2016,12,11,8,45,629.5,58.0,5.2,11.5,221.5,197.2,139.0
2016,12,11,9,0,679.0,64.0,5.5,12.0,267.0,250.1,186.72
2016,12,11,9,15,714.0,68.0,5.55,12.5,310.0,300.75,233.05
2016,12,11,9,30,749.0,72.0,5.6,13.0,353.0,352.75,279.91
2016,12,11,9,45,376.0,111.0,5.65,13.5,252.5,270.66,219.24
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,147.3,118.36
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,158.94,127.66
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,170.77,136.94
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,108.71,85.3
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,47.36,34.03
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,48.81,35.21
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,50.27,36.38
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,214.56,173.0
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,392.45,315.54
2016,12,11,12,15,246.5,268.5,5.95,17.0,415.0,458.35,369.61
2016,12,11,12,30,351.0,257.0,5.9,17.0,466.0,533.05,430.08
2016,12,11,12,45,372.5,249.5,5.85,17.5,469.5,545.15,439.13
2016,12,11,13,0,394.0,242.0,5.8,18.0,473.0,556.03,447.42
2016,12,11,13,15,236.0,248.0,5.7,18.0,385.5,439.83,353.94
2016,12,11,13,30,78.0,254.0,5.6,18.0,298.0,323.25,258.37
2016,12,11,13,45,96.5,248.0,5.5,18.5,300.5,331.08,265.1
2016,12,11,14,0,115.0,242.0,5.4,19.0,303.0,338.38,271.15
2016,12,11,14,15,132.0,229.0,5.15,18.5,295.5,343.71,276.5
2016,12,11,14,30,149.0,216.0,4.9,18.0,288.0,340.13,274.84
2016,12,11,14,45,74.5,173.5,4.65,18.0,209.5,232.35,187.24
2016,12,11,15,0,0.0,131.0,4.4,18.0,131.0,130.73,103.01
2016,12,11,15,15,0.0,118.0,4.25,17.5,118.0,117.75,92.82
2016,12,11,15,30,0.0,105.0,4.1,17.0,105.0,104.77,82.41
2016,12,11,15,45,0.0,91.0,3.95,17.0,91.0,90.72,70.79
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,76.66,59.02
2016,12,11,16,15,258.0,64.0,3.65,16.5,111.5,208.34,168.98
2016,12,11,16,30,516.0,51.0,3.5,16.0,146.0,296.47,235.98
2016,12,11,16,45,411.5,41.0,3.35,15.5,102.5,222.2,170.8
2016,12,11,17,0,307.0,31.0,3.2,15.0,59.0,156.8,108.34
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.5,70.78,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,10.81,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,19.06,7.4
2016,12,12,8,0,424.0,35.0,3.7,6.0,86.0,56.08,27.7
2016,12,12,8,15,508.5,42.5,3.7,6.5,131.0,97.41,55.84
2016,12,12,8,30,593.0,50.0,3.7,7.0,176.0,147.47,95.86
2016,12,12,8,45,646.0,55.5,3.7,7.5,222.0,196.98,139.73
2016,12,12,9,0,699.0,61.0,3.7,8.0,268.0,251.74,189.3
2016,12,12,9,15,733.5,64.5,3.55,8.5,311.5,301.96,235.56
2016,12,12,9,30,768.0,68.0,3.4,9.0,355.0,354.13,282.67
2016,12,12,9,45,792.0,71.0,3.25,9.5,394.0,403.05,326.1
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,452.27,368.44
2016,12,12,10,15,832.5,76.0,2.95,10.5,466.5,496.7,405.68
2016,12,12,10,30,849.0,78.0,2.8,11.0,500.0,540.21,440.96
2016,12,12,10,45,860.5,79.5,2.65,12.0,526.0,579.13,470.69
2016,12,12,11,0,872.0,81.0,2.5,13.0,552.0,614.5,496.68
2016,12,12,11,15,879.0,82.0,2.3,13.0,571.0,645.91,520.39
2016,12,12,11,30,886.0,83.0,2.1,13.0,590.0,674.85,541.56
2016,12,12,11,45,895.5,81.5,1.95,13.5,602.0,700.15,558.19
2016,12,12,12,0,905.0,80.0,1.8,14.0,614.0,722.71,571.96
2016,12,12,12,15,906.0,80.0,1.55,14.5,616.5,737.96,579.34
2016,12,12,12,30,907.0,80.0,1.3,15.0,619.0,749.96,584.1
2016,12,12,12,45,904.5,80.0,1.05,15.5,613.5,756.11,584.37
2016,12,12,13,0,902.0,80.0,0.8,16.0,608.0,758.9,582.01
2016,12,12,13,15,897.0,79.5,0.75,16.0,594.5,755.93,579.57
2016,12,12,13,30,892.0,79.0,0.7,16.0,581.0,749.65,575.06
2016,12,12,13,45,882.5,78.0,0.7,16.0,559.5,736.27,566.54
2016,12,12,14,0,873.0,77.0,0.7,16.0,538.0,719.82,556.05
2016,12,12,14,15,860.0,75.5,0.75,16.0,509.5,697.4,542.1
2016,12,12,14,30,847.0,74.0,0.8,16.0,481.0,676.56,529.21
2016,12,12,14,45,824.5,73.0,0.9,16.0,445.0,643.24,507.45
2016,12,12,15,0,802.0,72.0,1.0,16.0,409.0,608.1,482.92
2016,12,12,15,15,775.5,69.0,0.95,16.0,368.5,566.66,451.67
2016,12,12,15,30,749.0,66.0,0.9,16.0,328.0,524.25,418.95
2016,12,12,15,45,708.5,62.0,0.85,16.0,283.5,472.38,378.06
2016,12,12,16,0,668.0,58.0,0.8,16.0,239.0,421.21,336.47
2016,12,12,16,15,608.5,52.0,0.8,15.0,193.0,362.97,289.25
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,305.39,240.6
2016,12,12,16,45,447.0,37.5,0.85,13.5,103.5,232.42,178.03
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,168.11,116.75
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,75.55,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,9.0,12.0,10.81,0.0
2016,12,13,7,45,204.0,25.5,3.0,10.0,46.0,20.26,7.38
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,55.37,29.39
2016,12,13,8,15,427.5,50.0,3.3,11.5,124.0,94.64,55.93
2016,12,13,8,30,515.0,60.0,3.3,12.0,168.0,143.13,93.62
2016,12,13,8,45,576.5,66.0,3.3,12.5,214.0,190.84,134.35
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,244.15,180.99
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,293.84,225.6
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,345.87,271.57
2016,12,13,9,45,742.5,84.0,3.8,15.0,385.5,394.15,313.26
2016,12,13,10,0,773.0,86.0,4.0,16.0,425.0,443.49,354.7
2016,12,13,10,15,791.5,88.5,4.05,16.5,458.5,487.81,391.64
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,531.48,427.1
2016,12,13,10,45,827.0,91.0,4.15,17.5,519.0,570.76,458.37
2016,12,13,11,0,844.0,91.0,4.2,18.0,546.0,608.67,487.9
2016,12,13,11,15,852.0,92.0,4.2,18.0,565.0,640.37,512.89
2016,12,13,11,30,860.0,93.0,4.2,18.0,584.0,669.73,535.74
2016,12,13,11,45,886.0,85.0,4.2,18.0,599.0,696.32,556.34
2016,12,13,12,0,912.0,77.0,4.2,18.0,614.0,723.22,575.92
2016,12,13,12,15,913.0,77.5,4.25,18.0,617.0,739.2,587.6
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,751.93,597.07
2016,12,13,12,45,912.0,77.5,4.35,18.5,614.5,758.03,600.73
2016,12,13,13,0,910.0,77.0,4.4,19.0,609.0,760.75,602.07
2016,12,13,13,15,905.5,76.5,4.35,18.5,595.5,758.24,601.5
2016,12,13,13,30,901.0,76.0,4.3,18.0,582.0,752.39,598.63
2016,12,13,13,45,893.0,74.5,4.25,18.0,561.0,739.56,589.67
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,723.59,578.52
2016,12,13,14,15,873.0,71.5,4.15,18.0,511.5,701.78,563.08
2016,12,13,14,30,861.0,70.0,4.1,18.0,483.0,677.25,545.62
2016,12,13,14,45,837.5,69.5,4.05,18.0,447.5,647.87,524.37
2016,12,13,15,0,814.0,69.0,4.0,18.0,412.0,612.47,497.05
2016,12,13,15,15,788.0,66.0,3.85,17.5,371.5,571.1,465.32
2016,12,13,15,30,762.0,63.0,3.7,17.0,331.0,528.7,431.96
2016,12,13,15,45,722.5,59.5,3.6,16.5,286.5,477.61,390.77
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,427.12,348.71
2016,12,13,16,15,624.5,50.5,3.1,15.0,195.5,366.4,297.22
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,312.0,249.14
2016,12,13,16,45,463.0,36.5,2.35,13.5,105.0,237.87,183.89
2016,12,13,17,0,360.0,28.0,2.0,13.0,61.0,172.52,120.91
2016,12,13,17,15,180.0,14.0,2.05,12.5,30.5,77.51,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.81,0.0
2016,12,14,7,45,178.5,24.5,2.25,4.5,45.5,19.16,6.27
2016,12,14,8,0,357.0,38.0,2.5,5.0,80.0,53.58,28.28
2016,12,14,8,15,445.5,48.0,2.35,5.5,124.5,93.72,55.7
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,143.17,94.74
2016,12,14,8,45,583.5,66.0,2.05,6.5,214.0,191.14,136.85
2016,12,14,9,0,633.0,74.0,1.9,7.0,259.0,243.48,183.68
2016,12,14,9,15,671.0,79.0,1.8,8.0,302.5,293.21,228.18
2016,12,14,9,30,709.0,84.0,1.7,9.0,346.0,345.39,273.74
2016,12,14,9,45,354.5,96.5,1.65,10.0,227.5,244.95,198.29
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,105.68,84.27
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,134.71,108.44
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,164.17,132.27
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.0,175.83,141.31
2016,12,14,11,0,9.0,186.0,1.7,13.0,190.0,187.7,150.52
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.0,194.48,155.78
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,201.3,161.09
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.0,194.45,155.07
2016,12,14,12,0,5.0,187.0,1.6,14.0,190.0,187.47,149.04
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.0,205.61,163.7
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,224.06,178.47
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,230.05,182.95
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,236.11,187.55
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,279.85,222.96
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,317.2,252.9
2016,12,14,13,45,65.0,239.5,1.55,15.5,275.5,298.39,237.75
2016,12,14,14,0,57.0,227.0,1.6,16.0,258.0,279.47,222.76
2016,12,14,14,15,85.5,221.0,1.65,16.0,264.0,293.74,235.3
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,314.84,252.95
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,213.2,171.37
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,117.91,92.91
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,105.92,83.53
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,93.94,73.88
2016,12,14,15,45,0.0,82.0,1.7,14.5,82.0,80.9,63.17
2016,12,14,16,0,0.0,69.0,1.7,14.0,69.0,67.85,52.26
2016,12,14,16,15,237.5,63.0,1.6,13.0,107.0,197.88,162.04
2016,12,14,16,30,475.0,57.0,1.5,12.0,145.0,286.51,230.27
2016,12,14,16,45,375.5,45.0,1.45,11.5,102.0,213.55,166.17
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,149.06,105.69
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,67.33,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.71,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,15.43,7.38
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,25.57,16.6
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,35.73,25.74
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,45.4,34.35
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,55.08,42.83
2016,12,15,9,15,0.0,67.0,3.15,6.0,67.0,64.76,51.27
2016,12,15,9,30,0.0,77.0,3.0,6.0,77.0,74.46,59.63
2016,12,15,9,45,0.0,93.5,2.95,6.5,93.5,90.51,73.26
2016,12,15,10,0,0.0,110.0,2.9,7.0,110.0,106.65,86.78
2016,12,15,10,15,0.0,116.5,2.8,7.5,116.5,113.06,91.86
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,119.49,96.92
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,138.31,112.38
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,157.29,127.77
2016,12,15,11,15,17.5,197.0,2.4,9.0,207.0,204.53,167.02
2016,12,15,11,30,35.0,233.0,2.3,9.0,253.0,258.3,210.98
2016,12,15,11,45,24.0,220.5,2.2,9.5,234.5,234.12,190.36
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,214.42,173.64
2016,12,15,12,15,14.0,211.5,2.05,10.0,220.5,219.21,177.56
2016,12,15,12,30,15.0,215.0,2.0,10.0,225.0,224.05,181.46
2016,12,15,12,45,15.5,214.5,1.95,10.5,224.5,224.41,181.44
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,224.79,181.48
2016,12,15,13,15,8.5,192.0,1.9,11.0,197.5,196.82,158.69
2016,12,15,13,30,1.0,170.0,1.9,11.0,171.0,168.88,135.82
2016,12,15,13,45,0.5,154.5,1.9,11.5,155.0,152.84,122.62
2016,12,15,14,0,0.0,139.0,1.9,12.0,139.0,136.83,109.39
2016,12,15,14,15,0.0,146.5,1.9,12.0,146.5,145.01,116.38
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,153.53,123.63
2016,12,15,14,45,0.0,135.0,1.9,12.0,135.0,134.12,107.78
2016,12,15,15,0,0.0,116.0,1.9,12.0,116.0,114.72,91.85
2016,12,15,15,15,0.0,104.5,1.85,11.5,104.5,103.25,82.6
2016,12,15,15,30,0.0,93.0,1.8,11.0,93.0,91.79,73.22
2016,12,15,15,45,251.0,92.5,1.75,11.0,161.0,247.74,207.57
2016,12,15,16,0,502.0,92.0,1.7,11.0,229.0,376.95,311.77
2016,12,15,16,15,438.0,81.0,1.5,10.0,184.5,315.25,258.82
2016,12,15,16,30,374.0,70.0,1.3,9.0,140.0,257.78,209.05
2016,12,15,16,45,285.0,54.0,1.1,8.5,98.0,189.43,149.23
2016,12,15,17,0,196.0,38.0,0.9,8.0,56.0,129.0,92.97
2016,12,15,17,15,98.0,19.0,0.95,7.5,28.0,59.24,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.5,19.0,3.6,7.5,37.5,14.48,2.06
2016,12,16,8,0,327.0,38.0,3.8,8.0,75.0,50.58,26.67
2016,12,16,8,15,417.0,48.5,3.95,8.5,118.5,89.36,52.68
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,137.64,90.16
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,184.73,130.35
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,237.76,176.97
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.0,286.86,221.72
2016,12,16,9,30,711.0,79.0,4.8,12.0,340.0,338.36,268.04
2016,12,16,9,45,743.5,81.0,4.95,13.0,379.5,387.59,311.28
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,437.61,354.1
2016,12,16,10,15,388.0,100.0,5.2,14.5,268.0,295.8,241.91
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,113.59,89.53
2016,12,16,10,45,0.0,126.0,5.4,16.0,126.0,122.49,96.5
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,131.43,103.3
2016,12,16,11,15,0.0,141.5,5.55,17.0,141.5,137.93,108.47
2016,12,16,11,30,0.0,148.0,5.6,17.0,148.0,144.48,113.68
2016,12,16,11,45,7.5,180.5,5.7,17.5,185.0,182.29,144.24
2016,12,16,12,0,15.0,213.0,5.8,18.0,222.0,220.92,175.12
2016,12,16,12,15,35.0,236.0,5.85,18.5,257.0,265.58,210.89
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,306.1,243.04
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,229.15,181.0
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,148.15,115.14
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,152.42,118.73
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,156.79,122.35
2016,12,16,13,45,33.0,195.0,6.0,20.0,212.5,225.45,178.69
2016,12,16,14,0,66.0,231.0,6.0,20.0,266.0,290.43,231.45
2016,12,16,14,15,54.0,214.5,5.9,20.0,242.5,264.04,210.35
2016,12,16,14,30,42.0,198.0,5.8,20.0,219.0,237.8,189.42
2016,12,16,14,45,21.0,144.0,5.7,20.0,154.5,157.69,124.64
2016,12,16,15,0,0.0,90.0,5.6,20.0,90.0,87.66,67.07
2016,12,16,15,15,0.0,81.0,5.35,19.5,81.0,78.71,59.99
2016,12,16,15,30,0.0,72.0,5.1,19.0,72.0,69.78,52.8
2016,12,16,15,45,322.5,67.5,4.85,19.0,156.0,265.65,218.47
2016,12,16,16,0,645.0,63.0,4.6,19.0,240.0,420.07,341.49
2016,12,16,16,15,586.0,56.5,4.25,18.5,194.5,359.7,289.43
2016,12,16,16,30,527.0,50.0,3.9,18.0,149.0,302.56,239.46
2016,12,16,16,45,427.0,40.5,3.6,17.5,105.5,229.86,176.33
2016,12,16,17,0,327.0,31.0,3.3,17.0,62.0,165.53,116.36
2016,12,16,17,15,163.5,15.5,3.4,16.5,31.0,75.64,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,13.17,0.49
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,48.38,23.2
2016,12,17,8,15,446.5,44.0,3.6,17.0,117.5,87.1,47.89
2016,12,17,8,30,535.0,53.0,3.7,17.0,161.0,135.11,84.05
2016,12,17,8,45,586.5,60.0,3.8,17.5,205.5,182.29,123.88
2016,12,17,9,0,638.0,67.0,3.9,18.0,250.0,234.06,168.86
2016,12,17,9,15,675.0,71.5,4.15,18.5,293.0,283.04,212.33
2016,12,17,9,30,712.0,76.0,4.4,19.0,336.0,334.38,257.36
2016,12,17,9,45,733.5,80.5,4.7,20.0,374.0,381.48,297.98
2016,12,17,10,0,755.0,85.0,5.0,21.0,412.0,428.95,337.85
2016,12,17,10,15,377.5,110.5,5.05,21.0,274.0,300.86,239.72
2016,12,17,10,30,0.0,136.0,5.1,21.0,136.0,132.32,102.59
2016,12,17,10,45,12.0,171.5,5.15,21.5,178.0,174.41,136.35
2016,12,17,11,0,24.0,207.0,5.2,22.0,220.0,217.75,170.51
2016,12,17,11,15,36.5,225.0,5.1,22.5,245.5,249.22,194.93
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,277.82,216.9
2016,12,17,11,45,92.0,260.0,4.95,23.5,313.5,326.69,255.13
2016,12,17,12,0,135.0,277.0,4.9,24.0,356.0,383.36,298.76
2016,12,17,12,15,186.5,276.5,4.8,24.0,386.5,422.92,329.87
2016,12,17,12,30,238.0,276.0,4.7,24.0,417.0,463.3,361.43
2016,12,17,12,45,254.5,271.5,4.6,24.0,421.0,481.17,375.05
2016,12,17,13,0,271.0,267.0,4.5,24.0,425.0,491.43,383.13
2016,12,17,13,15,260.5,262.0,4.4,24.0,411.5,480.31,374.65
2016,12,17,13,30,250.0,257.0,4.3,24.0,398.0,460.35,359.77
2016,12,17,13,45,550.0,171.5,4.2,24.0,466.5,600.07,471.5
2016,12,17,14,0,850.0,86.0,4.1,24.0,535.0,717.42,561.34
2016,12,17,14,15,838.5,84.0,3.85,24.0,507.5,696.37,545.35
2016,12,17,14,30,827.0,82.0,3.6,24.0,480.0,672.63,528.21
2016,12,17,14,45,813.0,79.0,3.35,24.0,446.5,643.56,506.66
2016,12,17,15,0,799.0,76.0,3.1,24.0,413.0,612.28,482.74
2016,12,17,15,15,773.5,72.5,2.65,23.5,373.5,571.35,451.38
2016,12,17,15,30,748.0,69.0,2.2,23.0,334.0,529.35,418.49
2016,12,17,15,45,714.0,64.0,1.8,22.5,290.0,480.21,379.49
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,431.27,339.49
2016,12,17,16,15,621.5,53.5,1.3,21.0,200.0,373.71,293.13
2016,12,17,16,30,563.0,48.0,1.2,20.0,154.0,316.56,245.39
2016,12,17,16,45,469.0,39.0,1.2,19.5,109.5,245.16,185.01
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,181.55,126.53
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,82.66,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,34.0,19.0,6.7,-5.0,23.0,17.13,2.16
2016,12,18,8,0,68.0,38.0,6.7,-5.0,46.0,38.05,25.13
2016,12,18,8,15,88.5,58.5,6.7,-4.5,73.5,63.78,47.28
2016,12,18,8,30,109.0,79.0,6.7,-4.0,101.0,92.05,72.17
2016,12,18,8,45,123.5,98.5,6.75,-4.0,129.0,120.46,98.13
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,150.4,125.69
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,178.82,151.82
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,207.77,178.07
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,234.64,202.11
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,261.96,226.2
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,288.44,249.17
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,315.1,271.98
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,378.97,328.07
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,445.1,385.89
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,480.88,416.28
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,522.68,451.39
2016,12,18,11,45,402.5,232.5,6.6,0.0,463.5,517.57,446.52
2016,12,18,12,0,361.0,248.0,6.6,0.0,459.0,514.78,443.43
2016,12,18,12,15,302.5,260.5,6.55,0.0,438.0,494.19,424.99
2016,12,18,12,30,244.0,273.0,6.5,0.0,417.0,464.2,398.68
2016,12,18,12,45,229.5,272.5,6.5,0.0,407.0,456.71,392.34
2016,12,18,13,0,215.0,272.0,6.5,0.0,397.0,448.23,385.12
2016,12,18,13,15,337.0,241.5,6.4,0.0,433.5,513.88,443.57
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,578.38,500.2
2016,12,18,13,45,525.5,183.0,6.25,0.0,468.5,594.91,515.92
2016,12,18,14,0,592.0,155.0,6.2,0.0,467.0,610.99,531.24
2016,12,18,14,15,587.0,147.0,6.1,0.0,443.5,591.81,515.55
2016,12,18,14,30,582.0,139.0,6.0,0.0,420.0,570.5,498.06
2016,12,18,14,45,707.0,107.0,5.95,0.0,423.5,607.68,531.6
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,632.93,554.45
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,591.45,518.63
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,548.81,481.36
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,498.1,436.47
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,447.57,390.52
2016,12,18,16,15,652.0,53.5,5.15,0.0,207.5,386.02,333.59
2016,12,18,16,30,594.0,48.0,4.9,0.0,160.0,330.84,280.72
2016,12,18,16,45,501.0,39.0,4.65,-0.5,114.5,258.41,212.72
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,193.59,147.36
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,88.23,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-5.0,39.5,11.04,0.0
2016,12,19,8,0,462.0,30.0,4.0,-5.0,79.0,48.04,22.68
2016,12,19,8,15,551.0,37.0,4.0,-4.5,125.0,89.97,50.17
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,141.24,91.4
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,191.84,137.64
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,246.98,189.74
